Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,8.37,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,16.79,8.54
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,29.1,20.58
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,41.06,31.96
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,53.23,43.44
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,65.27,54.66
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,76.87,65.33
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,88.34,75.74
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,100.4,86.42
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,112.32,96.84
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,111.63,95.99
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,110.65,94.9
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,135.57,117.03
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,158.18,136.91
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,180.22,143.22
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,199.65,158.86
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,204.06,164.32
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,199.39,162.37
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,185.91,152.05
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,166.97,136.82
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,140.33,114.57
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,111.87,90.57
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,97.81,78.66
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,83.45,66.44
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,123.99,101.1
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,167.62,138.08
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,87.68,70.34
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,12.21,5.02
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,101.79,83.64
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,208.44,175.6
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,195.63,164.87
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,182.33,153.84
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,164.69,138.94
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,146.44,123.28
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,123.84,103.62
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,100.45,82.86
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,64.1,50.34
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,37.58,26.24
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,20.57,8.61
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,11.45,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,22.46,13.33
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,36.4,27.18
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,49.74,39.91
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,62.97,52.38
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,75.97,64.46
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,87.85,75.32
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,99.5,85.8
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,86.36,73.56
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,72.57,60.79
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,56.43,46.02
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,39.06,30.13
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,77.56,64.95
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,112.34,95.91
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,126.37,103.22
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,141.11,115.32
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,110.84,89.73
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,77.6,61.52
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,81.81,65.14
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,86.08,68.77
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,100.35,80.8
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,114.96,93.02
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,95.85,76.84
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,76.36,60.31
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,138.93,113.64
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,218.22,179.81
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,119.78,97.65
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,22.93,14.39
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,80.76,64.92
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,148.73,123.29
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,136.68,113.06
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,124.45,102.81
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,109.49,90.05
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,94.4,76.97
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,78.51,63.27
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,62.1,48.86
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,46.28,34.67
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,29.4,19.42
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,15.65,5.59
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,24.93,15.29
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,32.4,23.43
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,39.97,30.74
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,45.29,35.74
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,50.63,40.58
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,58.72,47.83
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,62.59,51.16
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,87.11,72.9
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,111.31,94.0
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,89.91,74.71
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,72.99,59.49
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,74.47,60.57
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,78.0,63.45
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,133.75,76.82
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,189.84,113.69
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,249.92,162.56
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,303.99,210.24
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,355.83,257.86
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,406.36,304.34
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,453.72,347.04
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,499.13,387.13
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,473.19,372.86
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,405.99,323.51
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,529.37,423.09
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,646.98,517.01
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,671.95,537.97
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,693.29,556.5
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,707.23,569.55
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,717.32,578.86
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,716.93,579.49
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,712.53,577.0
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,698.09,565.59
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,679.86,550.79
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,641.26,521.94
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,606.76,494.42
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,541.96,441.32
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,475.89,382.56
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,345.47,242.12
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,162.11,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,24.0,14.73
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,31.09,22.61
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,38.29,29.69
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,42.71,33.93
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,47.19,38.04
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,50.65,41.09
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,59.09,48.58
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,62.23,51.13
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,65.25,53.54
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,67.67,55.47
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,69.98,57.3
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,71.77,58.66
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,74.42,60.79
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,133.64,74.89
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,192.83,113.67
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,251.36,161.88
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,308.81,213.4
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,363.89,264.67
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,417.42,314.53
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,467.35,360.08
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,514.96,402.49
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,558.61,441.53
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,599.4,477.36
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,634.89,508.33
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,666.99,536.06
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,692.93,558.42
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,715.14,577.59
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,729.3,590.27
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,739.49,599.01
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,748.09,606.58
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,745.92,605.96
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,730.11,594.88
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,710.34,580.28
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,673.53,552.72
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,633.26,520.69
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,562.58,462.79
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,489.75,398.52
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,360.97,261.82
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,187.82,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,12.63,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,25.73,16.18
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,33.97,25.22
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,42.25,33.33
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,47.48,38.4
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,52.73,43.32
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,56.64,46.95
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,65.52,55.07
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,86.26,73.81
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,112.73,97.45
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,92.37,78.66
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,76.24,63.83
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,77.61,64.83
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,78.99,65.82
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,134.12,80.01
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,189.72,116.7
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,247.37,163.76
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,300.29,210.99
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,351.67,258.8
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,401.54,305.09
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,448.51,348.25
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,493.32,388.54
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,534.12,425.18
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,572.19,458.73
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,603.8,485.58
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,636.4,512.28
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,607.24,491.18
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,556.36,452.88
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,477.65,391.63
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,359.88,297.33
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,345.67,287.61
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,330.13,276.07
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,307.0,257.7
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,282.38,237.72
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,252.62,213.26
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,221.5,186.82
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,178.77,149.35
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,134.31,109.28
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,83.19,58.35
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.01,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,27.78,17.57
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,39.0,29.36
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,50.2,40.15
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,58.61,48.11
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,66.93,55.76
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,75.67,63.61
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,80.62,67.87
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,84.24,70.86
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,87.87,73.81
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,71.91,59.35
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,70.33,57.82
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,78.63,64.99
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,86.83,72.0
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,102.9,82.03
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,119.16,95.36
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,117.58,93.75
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,115.77,92.01
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,101.97,80.47
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,87.59,68.45
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,84.67,66.02
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,81.69,63.55
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,72.05,55.47
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,62.33,47.33
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,54.18,40.5
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,46.05,33.66
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,35.63,24.85
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,25.24,16.01
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,26.76,17.36
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,28.28,18.72
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,25.58,16.45
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,22.88,14.17
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,19.81,11.54
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,16.74,8.9
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,14.06,6.59
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,11.39,4.25
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,8.34,1.53
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.3,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.02,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,12.23,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,24.94,15.12
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,32.82,23.69
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,40.79,31.36
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,45.73,36.08
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,50.73,40.68
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,73.34,61.03
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,96.2,81.27
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,80.02,66.52
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,66.4,54.12
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,68.42,55.59
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,70.43,57.01
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,77.83,63.14
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,78.55,63.39
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,132.78,75.77
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,189.41,111.2
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,244.32,154.37
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,298.75,201.06
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,351.91,248.29
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,403.74,294.09
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,452.3,336.54
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,498.99,376.38
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,541.81,412.23
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,581.96,444.83
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,617.53,472.46
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,650.02,496.94
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,676.22,519.61
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,698.85,539.55
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,713.37,552.24
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,724.04,561.29
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,726.36,564.58
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,732.24,570.44
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,718.72,562.29
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,701.38,551.1
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,666.88,528.11
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,628.98,500.91
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,562.81,450.31
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,494.42,393.57
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,373.56,277.64
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,241.07,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,12.26,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,23.91,14.1
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,37.97,28.01
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,51.51,40.67
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,65.09,53.16
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,78.33,65.09
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,90.12,75.36
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,101.62,85.13
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,112.12,93.85
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,119.49,99.7
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,131.23,109.45
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,143.75,119.76
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,149.32,124.06
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,159.15,131.97
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,172.08,132.24
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,180.91,140.44
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,109.68,83.62
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,20.68,11.52
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,166.07,125.36
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,329.88,252.54
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,353.61,272.89
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,375.85,292.0
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,384.89,300.97
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,390.98,307.27
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,244.29,193.56
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,78.87,59.34
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,192.51,153.57
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,328.76,263.66
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,433.3,349.13
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,546.07,439.45
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,526.5,425.12
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,503.61,408.58
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,567.66,460.02
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,638.66,512.58
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,597.15,481.29
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,552.49,446.91
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,488.49,394.97
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,422.91,338.63
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,251.51,188.93
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,30.91,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,9.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.85,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,24.26,14.57
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,31.84,22.86
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,39.52,30.28
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,48.28,38.49
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,53.68,43.48
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,57.25,46.75
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,60.83,49.95
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,63.48,52.15
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,66.11,54.3
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,68.2,56.05
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,70.27,57.77
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,78.68,65.05
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,80.3,66.24
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,133.67,78.36
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,191.22,115.37
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,247.73,161.87
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,303.58,212.5
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,357.82,263.93
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,410.7,314.38
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,460.2,361.59
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,507.51,406.07
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,550.55,446.08
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,590.82,482.94
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,494.18,407.66
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,346.56,286.18
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,532.19,443.5
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,705.53,587.97
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,725.8,605.74
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,736.25,615.34
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,536.54,454.37
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,296.59,251.11
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,278.02,236.89
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,258.34,220.96
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,234.05,200.56
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,208.42,178.38
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,174.66,148.17
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,139.16,115.56
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,88.14,66.44
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,12.95,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,12.28,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,25.14,15.78
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,32.71,24.28
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,40.39,31.87
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,49.24,40.26
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,54.69,45.29
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,58.26,48.62
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,61.84,51.86
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,64.47,54.08
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,67.1,56.26
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,69.18,57.91
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,71.24,59.54
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,79.63,66.88
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,81.25,68.08
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,134.92,80.12
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,193.59,117.61
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,251.59,165.27
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,308.6,216.57
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,362.63,267.21
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,415.17,316.49
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,465.21,362.35
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,513.16,405.23
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,556.66,444.15
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,597.39,479.85
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,632.42,510.29
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,664.1,537.44
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,689.9,559.9
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,717.86,583.44
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,732.79,597.01
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,743.65,606.47
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,744.89,608.6
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,741.98,607.61
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,726.33,596.18
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,706.6,581.35
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,669.33,553.5
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,635.98,527.09
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,568.55,471.4
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,499.28,410.89
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,293.14,232.42
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.48,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,12.24,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,24.98,15.61
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,32.88,24.36
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,40.86,32.22
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,46.56,37.67
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,52.27,42.92
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,60.47,50.4
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,64.31,53.74
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,67.51,56.34
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,70.68,58.84
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,72.97,60.65
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,75.24,62.42
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,105.19,88.74
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,134.18,113.73
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,175.17,130.13
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,210.32,155.67
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,242.85,179.82
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,278.21,208.06
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,302.29,231.52
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,321.22,250.31
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,329.94,259.74
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,327.68,259.82
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,383.72,304.78
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,449.35,356.86
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,446.76,356.1
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,450.01,359.85
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,456.29,366.06
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,460.58,370.6
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,592.52,474.67
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,719.1,569.85
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,549.77,442.18
