Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,341.27,279.11
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,525.59,429.44
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,685.0,547.73
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,648.12,518.85
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,608.08,488.81
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,543.06,437.81
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,476.31,382.2
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,361.89,280.83
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,229.27,15.12
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,91.67,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,11.85,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,24.28,14.74
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,31.45,22.66
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,42.03,32.75
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,47.47,37.88
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,52.95,42.85
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,56.54,45.95
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,60.15,48.96
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,62.82,51.05
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,65.47,53.08
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,67.21,54.39
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,75.83,61.74
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,77.53,62.84
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,79.15,63.87
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,131.01,74.86
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,189.25,110.52
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,246.06,154.94
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,302.37,203.16
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,356.6,251.56
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,409.39,298.54
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,459.54,341.87
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,507.6,382.16
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,551.44,418.71
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,592.54,452.09
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,628.54,480.8
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,661.29,506.4
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,687.9,527.06
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,710.86,544.73
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,726.29,556.46
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,737.82,564.57
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,747.43,572.51
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,746.14,572.99
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,732.69,564.82
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,715.28,553.67
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,681.85,534.67
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,644.89,511.32
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,581.09,464.31
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,514.71,411.13
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,412.37,320.37
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,284.01,58.74
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,117.63,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,12.25,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,25.02,15.33
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,32.54,23.55
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,40.16,30.93
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,45.17,35.65
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,54.37,43.98
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,58.3,47.35
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,62.22,50.61
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,64.8,52.61
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,67.38,54.56
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,69.42,56.11
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,71.44,57.64
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,72.96,58.73
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,82.0,66.37
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,132.71,77.04
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,190.31,112.54
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,246.94,157.48
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,302.99,206.47
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,357.1,255.84
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,409.89,304.13
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,459.54,348.67
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,507.13,390.43
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,550.57,428.5
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,591.31,463.52
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,626.72,493.87
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,658.88,521.15
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,684.75,544.08
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,712.83,568.16
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,728.83,582.09
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,740.88,591.87
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,742.98,593.92
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,740.98,592.79
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,726.25,581.28
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,707.49,566.42
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,672.49,542.08
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,633.88,513.61
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,576.81,468.83
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,510.98,413.95
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,399.11,314.9
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,272.17,87.39
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,110.85,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,12.27,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,23.9,14.16
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,38.27,28.21
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,52.42,41.37
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,66.3,54.05
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,79.94,66.27
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,92.47,77.12
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,102.76,85.75
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,89.62,73.75
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,73.36,59.11
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,79.58,64.28
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,85.74,69.34
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,123.1,101.15
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,161.21,133.06
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,165.71,127.04
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,168.76,131.82
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,201.58,139.75
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,295.16,200.4
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,347.6,247.71
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,398.79,294.2
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,446.55,337.48
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,492.1,378.12
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,457.05,356.79
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,391.12,307.98
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,510.38,403.77
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,637.81,504.66
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,662.02,524.52
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,682.63,541.85
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,698.41,555.57
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,710.56,565.96
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,710.77,567.72
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,706.98,566.57
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,694.39,557.67
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,683.56,549.8
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,648.25,524.35
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,609.8,495.21
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,548.0,445.43
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,484.42,391.36
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,375.07,295.65
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,252.42,102.65
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,100.25,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,12.08,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,24.88,15.12
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,31.94,22.81
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,39.13,29.73
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,43.15,33.51
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,47.26,37.2
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,50.74,40.26
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,59.36,47.85
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,61.84,49.75
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,64.22,51.54
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,66.68,53.47
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,69.04,55.31
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,70.2,55.97
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,71.29,56.58
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,123.75,67.32
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,184.22,104.0
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,244.41,151.57
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,303.53,202.94
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,360.04,254.01
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,415.05,303.68
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,466.69,349.12
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,516.06,391.3
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,561.53,429.84
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,604.17,464.96
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,641.52,495.03
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,675.47,521.63
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,703.22,542.98
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,727.2,560.98
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,744.29,573.22
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,757.4,582.11
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,761.55,585.18
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,761.68,585.41
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,757.44,582.13
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,741.61,570.52
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,710.0,547.68
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,674.89,521.46
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,613.47,474.6
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,549.54,423.48
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,440.23,334.44
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,321.25,150.26
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,137.74,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,7.22,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,14.47,6.49
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,26.36,17.92
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,37.75,28.64
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,49.03,39.08
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,60.2,49.25
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,71.6,59.45
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,82.87,69.36
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,104.0,87.89
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,125.72,106.66
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,121.82,102.94
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,121.82,102.7
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,129.42,108.93
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,136.91,115.01
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,156.49,125.21
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,172.73,137.45
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,159.9,127.22
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,137.26,109.05
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,187.15,148.67
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,244.0,193.67
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,282.53,223.32
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,324.16,255.47
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,392.72,310.2
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,474.59,375.73
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,567.25,449.65
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,654.45,519.74
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,686.29,548.11
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,710.05,570.56
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,723.46,585.03
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,732.63,595.77
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,733.75,600.3
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,730.77,601.67
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,707.53,587.3
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,675.79,565.56
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,637.59,538.35
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,595.94,506.57
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,516.55,440.6
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,434.35,368.9
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,329.96,273.43
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,215.35,120.25
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,78.96,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,11.46,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,25.66,16.38
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,33.07,24.45
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,40.58,31.74
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,45.29,36.22
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,50.05,40.56
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,53.39,43.53
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,56.72,46.42
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,59.8,49.01
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,68.98,57.06
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,71.66,59.2
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,74.24,61.24
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,76.53,63.02
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,78.71,64.7
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,128.92,75.05
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,187.6,111.28
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,245.6,157.82
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,302.6,208.13
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,356.74,257.85
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,409.44,306.28
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,459.52,351.22
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,507.3,393.01
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,527.81,414.11
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,537.21,425.27
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,556.56,443.44
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,571.0,457.2
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,643.96,516.11
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,715.8,573.38
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,729.66,586.13
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,739.35,595.13
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,682.86,554.6
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,614.53,504.07
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,594.29,490.11
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,564.47,468.02
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,534.68,445.29
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,502.34,419.26
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,449.0,374.96
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,394.65,327.69
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,312.31,254.21
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,221.3,132.85
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,82.55,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,13.05,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,26.61,17.08
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,34.45,25.53
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,42.38,33.24
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,47.67,38.24
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,52.99,43.07
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,61.24,50.5
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,65.07,53.79
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,68.28,56.34
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,71.45,58.81
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,73.37,60.37
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,75.29,61.93
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,77.05,63.23
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,78.79,64.52
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,128.42,75.13
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,192.73,115.87
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,248.92,160.06
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,305.0,208.63
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,359.77,257.92
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,413.3,305.76
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,463.54,349.46
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,511.81,390.07
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,556.17,427.39
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,597.88,461.56
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,634.28,491.41
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,667.45,518.25
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,694.84,541.06
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,724.63,565.11
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,742.33,580.98
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,756.11,593.04
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,760.15,597.08
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,760.07,598.36
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,747.32,591.18
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,730.51,580.84
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,697.64,559.11
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,661.1,533.4
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,607.86,493.03
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,545.93,442.88
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,439.87,353.04
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,327.55,208.66
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,132.9,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,14.25,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,28.9,18.85
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,37.77,28.19
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,46.68,36.73
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,62.37,51.18
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,80.27,67.38
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,71.13,58.88
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,65.07,53.14
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,72.13,59.11
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,73.83,60.23
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,104.29,86.76
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,139.9,117.4
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,146.73,122.59
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,153.4,127.65
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,180.76,133.97
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,214.49,155.84
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,247.58,182.18
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,279.94,209.66
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,308.64,234.7
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,337.48,260.08
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,375.27,291.25
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,423.31,330.73
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,440.93,347.15
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,445.86,353.13
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,490.58,390.07
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,527.8,421.15
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,613.08,489.96
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,692.45,553.69
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,615.1,493.75
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,498.26,402.63
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,374.43,304.37
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,209.62,169.31
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,431.99,356.28
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,652.96,530.38
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,612.97,499.72
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,569.5,466.77
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,503.52,413.58
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,435.34,356.26
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,333.68,268.96
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,228.47,150.9
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,81.9,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,14.81,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,29.45,19.46
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,39.73,30.12
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,50.03,40.07
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,62.44,51.64
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,77.08,65.01
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,72.22,60.45
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,74.9,62.67
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,77.12,64.4
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,79.41,66.17
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,81.44,67.67
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,83.48,69.18
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,106.76,89.41
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,152.5,128.81
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,160.95,128.82
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,170.03,135.39
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,179.18,142.0
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,194.86,154.0
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,224.48,176.94
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,258.39,203.55
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,268.24,211.59
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,277.58,219.21
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,233.02,185.11
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,175.69,139.67
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,172.28,137.1
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,168.71,134.24
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,225.86,181.47
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,279.05,225.06
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,261.36,211.22
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,242.28,196.35
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,486.49,398.46
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,698.96,564.77
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,677.22,547.19
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,651.39,528.37
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,610.3,497.35
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,565.7,462.57
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,491.62,402.59
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,421.78,343.78
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,321.28,258.67
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,218.92,150.15
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,76.02,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,13.4,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,27.26,17.09
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,35.81,25.77
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,44.41,33.83
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,49.19,38.28
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,54.05,42.63
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,57.94,46.06
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,66.9,53.92
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,69.01,55.54
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,71.17,57.18
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,73.46,59.04
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,75.73,60.87
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,76.84,61.71
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,77.97,62.57
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,127.51,73.36
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,191.96,114.53
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,248.79,160.27
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,305.21,210.71
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,359.1,261.66
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,411.57,311.89
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,460.99,358.78
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,508.11,402.97
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,551.54,443.14
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,592.34,480.36
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,631.47,515.53
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,664.35,545.23
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,692.01,570.85
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,716.06,593.28
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,732.85,608.72
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,745.75,619.73
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,749.63,623.16
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,749.45,623.4
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,740.69,616.74
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,728.02,606.75
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,697.01,584.24
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,669.5,563.33
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,619.49,521.63
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,567.28,475.4
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,465.35,384.98
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,363.34,264.67
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,147.1,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
