Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,55.31,43.58
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,72.79,58.81
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,99.61,81.95
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,110.12,90.46
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,120.52,98.76
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,141.6,116.44
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,159.99,131.69
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,167.61,137.56
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,174.97,143.22
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,200.03,148.8
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,229.35,165.99
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,247.2,183.98
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,251.01,191.29
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,317.9,233.48
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,426.29,313.72
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,477.15,359.44
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,525.89,402.72
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,570.26,441.76
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,611.95,477.93
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,648.83,508.92
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,687.73,540.63
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,716.05,564.87
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,740.66,586.09
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,756.91,600.26
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,769.09,610.9
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,773.52,616.48
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,773.83,619.11
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,761.17,610.8
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,750.16,603.68
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,719.93,581.92
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,686.24,556.8
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,625.67,509.64
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,562.56,458.42
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,467.85,379.87
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,373.08,295.85
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,201.84,103.31
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,8.65,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,19.05,7.01
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,29.43,19.97
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,38.89,29.04
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,45.9,35.63
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,50.55,39.82
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,55.24,43.87
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,58.49,46.6
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,61.75,49.28
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,64.41,51.38
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,73.74,59.29
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,76.36,61.29
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,78.87,63.18
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,80.51,64.33
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,82.06,65.4
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,141.95,79.51
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,204.31,119.39
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,265.86,169.03
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,326.56,222.24
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,385.18,275.37
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,442.46,327.12
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,496.7,375.53
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,548.87,421.13
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,596.73,462.37
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,641.82,500.4
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,682.25,533.05
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,719.4,562.41
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,750.75,587.78
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,778.37,609.57
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,798.15,624.35
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,813.86,636.35
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,821.61,642.59
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,833.62,651.78
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,826.45,646.97
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,815.07,638.93
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,788.76,622.19
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,758.58,601.89
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,706.11,563.87
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,650.48,521.2
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,566.96,455.7
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,475.37,377.06
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,251.74,145.9
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,8.65,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,19.46,8.17
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,30.18,21.31
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,36.92,28.11
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,47.44,38.07
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,52.06,42.33
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,56.75,46.48
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,60.33,49.59
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,63.9,52.6
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,65.51,53.8
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,73.92,61.09
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,76.22,62.98
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,78.42,64.77
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,79.52,65.48
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,80.55,66.14
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,141.92,81.04
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,204.61,122.34
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,266.55,173.8
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,327.78,229.13
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,387.06,284.62
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,444.92,338.69
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,499.42,388.5
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,551.64,435.08
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,600.22,478.19
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,646.02,518.02
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,686.62,553.08
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,723.79,584.81
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,755.38,611.53
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,783.22,634.3
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,803.13,650.29
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,818.94,663.41
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,826.97,671.2
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,830.87,676.04
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,833.81,679.29
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,824.18,673.03
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,799.57,656.01
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,771.12,635.26
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,722.0,596.33
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,669.8,552.82
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,582.73,481.99
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,494.17,403.34
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,339.6,216.64
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,131.07,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,8.65,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,20.09,9.27
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,30.54,21.82
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,37.15,28.44
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,43.86,34.83
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,48.62,39.21
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,53.38,43.43
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,56.73,46.32
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,65.78,54.3
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,69.16,56.96
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,72.4,59.47
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,74.74,61.39
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,76.97,63.21
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,78.64,64.41
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,80.26,65.58
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,143.76,81.5
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,207.47,123.72
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,271.1,176.66
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,333.17,232.46
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,392.49,287.22
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,450.46,340.51
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,505.38,389.65
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,558.27,435.74
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,607.08,477.87
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,653.11,516.64
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,694.64,551.22
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,732.92,582.58
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,764.38,608.0
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,792.02,629.4
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,810.47,643.37
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,824.64,654.45
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,832.41,661.07
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,844.53,670.85
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,837.42,665.92
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,826.05,658.0
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,800.06,640.49
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,770.12,619.3
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,719.29,580.86
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,665.23,537.98
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,585.85,476.32
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,497.79,401.48
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,334.48,223.29
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,124.41,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,9.44,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,20.35,9.9
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,31.07,22.27
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,37.8,29.02
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,48.35,38.99
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,54.04,44.2
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,59.69,49.19
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,63.12,52.02
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,66.54,54.76
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,70.0,57.49
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,73.37,60.09
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,75.56,61.74
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,77.7,63.35
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,87.45,71.62
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,90.88,74.32
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,151.18,88.8
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,211.86,129.11
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,271.9,178.57
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,331.24,231.37
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,388.25,283.72
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,443.93,334.59
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,481.06,370.48
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,508.18,396.36
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,572.9,449.73
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,637.56,502.43
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,676.15,534.5
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,711.44,563.52
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,740.98,587.51
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,773.82,613.27
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,790.42,626.07
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,802.57,635.77
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,806.96,640.19
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,807.08,641.59
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,794.5,633.0
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,784.17,626.04
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,754.04,605.27
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,720.27,581.04
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,659.34,535.64
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,595.55,485.94
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,503.33,412.85
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,410.48,333.84
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,235.81,163.45
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,10.23,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,20.77,10.49
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,31.06,22.07
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,37.81,28.76
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,48.37,38.66
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,54.06,43.83
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,59.7,48.78
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,63.15,51.72
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,66.6,54.58
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,69.1,56.56
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,71.59,58.5
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,80.71,66.32
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,83.12,68.14
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,84.67,69.22
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,88.69,72.46
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,150.41,87.11
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,212.45,129.08
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,273.03,179.93
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,333.41,235.07
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,392.38,290.59
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,450.01,344.74
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,504.39,394.68
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,556.7,441.59
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,605.6,485.27
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,651.78,525.67
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,692.57,560.95
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,730.06,592.88
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,761.53,619.56
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,789.24,642.0
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,809.1,657.77
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,824.85,670.57
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,832.88,678.47
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,845.42,689.91
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,839.02,685.72
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,828.4,678.36
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,803.56,660.3
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,774.8,638.96
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,726.05,600.7
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,674.02,557.86
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,597.7,495.01
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,512.73,420.09
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,362.69,261.75
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,156.12,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,11.8,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.96,13.54
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,35.72,26.55
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,43.0,33.82
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,50.35,40.85
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,54.07,44.24
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,62.69,51.91
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,66.41,54.98
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,70.11,57.95
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,71.82,59.07
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,73.55,60.21
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,75.42,61.58
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,84.88,69.62
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,86.42,70.53
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,91.78,74.77
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,153.44,88.7
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,215.41,130.41
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,276.78,181.26
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,337.28,235.3
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,395.56,288.41
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,452.53,339.98
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,506.3,388.0
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,558.06,433.18
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,605.73,474.44
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,650.65,512.52
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,691.12,546.56
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,728.37,577.53
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,759.16,602.64
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,786.21,623.88
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,806.14,639.04
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,822.05,651.46
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,837.96,664.32
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,841.62,668.24
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,834.22,663.18
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,822.6,655.02
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,796.55,637.46
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,766.6,616.21
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,716.81,579.24
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,672.41,544.18
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,587.47,477.18
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,502.1,404.71
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,355.17,258.96
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,147.07,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,11.02,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,22.37,12.44
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,32.32,23.3
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,38.46,29.34
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,44.7,35.2
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,49.03,39.11
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,53.39,42.88
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,56.35,45.38
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,65.31,53.19
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,68.34,55.63
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,71.24,57.93
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,104.78,87.36
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,147.38,124.35
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,153.31,128.93
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,162.09,135.99
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,164.81,106.61
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,211.05,125.57
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,274.54,178.95
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,336.79,235.17
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,396.55,290.65
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,455.01,344.73
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,510.27,395.4
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,563.62,443.43
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,613.07,487.18
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,659.76,527.74
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,702.06,563.19
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,741.15,595.41
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,773.92,623.2
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,802.91,646.2
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,825.79,664.45
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,844.63,679.86
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,855.18,689.56
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,861.54,696.27
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,858.75,694.87
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,851.89,690.41
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,831.73,676.44
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,808.0,659.5
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,775.51,634.42
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,730.93,598.17
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,653.74,536.3
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,575.22,468.06
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,432.22,323.79
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,239.36,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,11.02,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,21.94,12.44
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,31.47,22.61
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,37.23,28.27
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,43.1,33.78
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,47.48,37.72
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,51.86,41.52
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,60.32,48.86
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,63.96,51.77
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,66.97,54.07
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,69.85,56.23
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,72.16,57.98
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,74.35,59.62
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,75.99,60.67
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,84.51,67.63
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,147.41,80.96
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,210.43,123.73
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,273.9,176.53
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,335.76,231.59
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,394.28,284.92
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,451.43,336.71
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,505.28,384.19
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,557.03,428.65
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,605.14,469.65
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,650.52,507.52
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,691.27,540.29
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,728.76,569.86
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,759.92,595.14
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,787.33,616.08
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,807.08,631.09
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,822.75,643.35
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,830.45,649.28
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,834.04,652.07
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,838.02,654.29
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,829.14,647.05
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,805.54,631.84
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,778.14,613.24
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,733.88,581.7
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,686.59,546.03
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,605.5,484.7
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,533.44,425.06
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,394.45,294.35
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,193.67,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,11.8,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,21.68,12.42
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,33.87,24.73
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,40.32,31.06
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,46.84,37.22
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,51.44,41.34
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,56.04,45.3
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,59.24,47.89
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,62.42,50.39
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,71.59,58.03
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,74.7,60.22
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,76.92,61.86
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,79.02,63.4
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,80.89,64.74
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,91.12,73.25
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,152.84,85.38
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,214.79,127.25
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,276.09,177.53
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,336.8,230.75
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,395.46,283.59
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,452.75,334.78
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,507.1,381.92
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,559.31,425.96
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,607.76,466.7
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,653.51,504.38
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,693.89,536.22
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,730.93,564.83
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,762.94,590.36
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,791.28,611.64
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,812.29,627.42
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,829.29,640.59
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,837.5,647.35
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,841.58,651.24
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,845.22,653.93
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,835.91,647.43
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,812.92,634.06
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,786.11,617.43
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,739.29,585.74
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,689.36,549.81
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,608.21,488.9
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,536.28,429.66
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,396.27,300.28
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,232.67,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.29,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,13.23,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,22.56,13.08
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,34.84,25.17
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,41.29,31.34
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,47.81,37.31
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,52.41,41.35
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,57.03,45.24
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,60.22,47.77
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,63.39,50.21
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,72.26,57.56
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,75.07,59.58
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,77.28,61.19
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,79.39,62.71
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,80.97,63.65
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,92.7,61.61
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,155.34,85.07
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,218.2,127.71
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,281.47,179.69
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,343.38,233.92
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,401.84,286.37
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,458.89,337.21
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,513.16,384.15
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,565.25,427.97
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,613.7,468.47
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,659.41,505.8
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,699.22,537.02
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,735.62,564.94
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,766.94,590.6
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,794.55,612.21
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,814.23,626.55
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,829.85,638.13
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,845.85,649.8
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,849.4,652.44
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,841.55,645.97
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,829.46,636.29
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,804.98,623.3
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,776.62,606.95
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,726.73,572.84
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,682.01,540.64
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,599.87,479.16
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,517.19,412.39
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,378.68,288.25
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,218.32,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.29,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
