Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,6.69,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,13.91,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,25.14,15.46
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,36.45,26.66
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,43.32,33.21
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,50.26,39.53
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,55.01,43.69
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,64.72,52.06
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,68.32,54.88
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,71.89,57.6
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,74.16,59.15
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,76.41,60.66
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,78.12,61.82
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,79.8,62.95
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,89.23,70.65
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,102.4,68.75
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,163.06,92.08
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,224.05,132.94
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,283.7,180.25
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,343.19,230.27
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,401.05,280.65
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,457.57,329.45
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,510.97,374.22
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,562.23,416.07
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,609.48,454.45
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,654.0,489.92
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,693.11,521.09
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,728.87,549.37
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,759.12,574.22
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,785.67,595.33
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,808.77,612.88
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,820.26,622.63
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,826.57,628.81
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,828.66,632.22
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,818.63,626.56
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,804.38,618.06
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,782.64,605.25
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,752.0,585.58
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,701.08,550.78
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,647.46,512.2
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,564.09,450.07
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,480.03,382.77
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,345.88,265.51
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,191.69,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,73.05,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,7.08,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,13.68,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,26.93,17.15
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,40.21,30.03
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,52.25,41.28
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,61.33,49.61
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,66.96,54.51
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,72.58,59.21
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,76.76,62.63
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,80.89,65.93
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,83.14,67.41
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,85.41,68.89
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,87.1,70.03
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,88.8,71.17
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,97.05,77.75
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,110.56,75.36
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,168.38,99.42
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,226.97,139.6
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,281.38,182.85
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,341.78,233.91
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,398.37,284.15
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,453.73,332.92
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,464.36,349.58
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,438.7,334.89
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,543.12,416.03
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,647.88,497.78
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,608.91,469.52
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,522.84,404.96
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,545.18,424.14
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,566.8,442.32
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,705.21,549.74
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,820.14,635.66
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,826.78,641.8
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,829.22,645.87
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,820.4,641.04
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,807.42,633.31
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,780.98,616.21
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,757.68,600.77
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,707.69,563.54
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,655.04,522.74
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,573.93,461.42
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,491.94,395.01
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,358.75,278.39
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,207.27,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,79.6,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,6.29,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,12.22,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,27.42,17.46
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,42.06,31.3
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,57.56,45.47
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,72.67,59.05
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,87.3,71.79
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,101.52,83.87
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,114.5,94.8
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,127.09,105.22
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,138.9,114.62
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,150.54,123.74
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,161.71,132.85
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,172.45,141.56
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,146.64,119.3
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,130.7,100.75
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,136.16,104.89
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,141.74,109.15
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,211.67,161.0
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,293.89,222.72
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,341.29,257.44
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,405.55,307.15
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,409.05,313.15
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,398.45,306.65
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,442.81,341.85
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,485.11,375.43
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,513.02,398.06
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,541.06,420.74
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,558.94,435.72
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,575.45,449.67
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,700.32,546.82
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,802.11,623.62
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,644.52,507.52
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,441.94,351.35
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,482.47,385.47
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,502.22,403.04
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,473.35,382.5
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,442.72,360.2
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,404.77,330.93
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,365.15,299.29
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,310.26,254.86
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,254.28,207.32
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,159.02,122.77
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.33,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,8.65,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,16.63,0.0
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,28.15,18.19
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,42.43,31.67
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,50.14,38.94
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,57.85,45.95
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,60.89,48.51
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,64.15,51.11
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,67.7,53.97
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,77.08,61.86
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,78.51,62.78
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,80.01,63.76
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,81.9,65.21
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,83.77,66.63
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,84.84,67.26
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,103.1,66.23
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,171.43,99.13
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,231.98,141.72
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,291.4,191.02
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,350.35,242.81
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,407.22,294.06
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,462.8,343.81
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,515.48,390.38
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,566.29,434.43
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,613.24,474.15
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,657.55,510.85
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,697.63,543.8
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,734.72,573.9
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,766.08,598.98
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,793.85,619.85
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,815.23,635.79
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,832.75,649.06
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,850.43,662.92
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,855.41,667.93
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,853.98,667.8
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,848.48,664.81
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,826.83,650.73
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,801.33,633.15
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,763.41,605.63
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,722.35,573.9
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,645.71,516.27
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,567.4,453.19
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,452.3,351.99
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,312.21,76.66
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,128.71,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,8.26,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,17.34,0.67
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,27.31,17.82
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,37.35,27.5
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,43.85,33.62
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,50.39,39.51
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,54.75,43.26
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,63.93,51.12
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,67.16,53.6
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,70.36,56.0
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,72.97,57.85
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,75.51,59.62
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,77.2,60.78
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,86.97,68.79
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,88.87,70.09
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,109.5,69.55
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,169.92,96.24
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,230.64,138.83
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,291.34,189.01
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,350.65,240.51
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,406.93,290.17
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,461.87,338.05
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,513.69,381.77
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,563.22,422.29
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,609.07,459.37
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,652.31,493.35
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,695.3,526.14
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,730.49,552.64
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,759.65,574.4
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,785.08,592.68
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,805.8,606.67
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,822.68,618.03
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,824.96,620.23
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,822.74,619.48
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,818.49,616.69
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,809.9,610.92
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,789.39,600.44
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,759.65,583.22
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,713.43,552.99
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,664.48,519.16
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,583.7,461.09
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,502.03,397.77
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,376.5,293.14
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,237.9,81.92
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,91.47,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,8.26,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,17.39,2.63
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,27.01,17.85
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,36.72,27.23
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,42.92,33.09
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,53.25,42.42
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,57.99,46.5
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,62.7,50.43
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,66.0,53.11
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,69.27,55.7
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,71.58,57.32
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,73.85,58.88
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,83.41,66.84
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,85.61,68.4
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,87.55,69.76
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,110.56,69.75
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,171.71,97.78
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,233.12,141.85
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,294.41,192.95
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,354.83,245.7
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,412.68,297.08
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,469.21,346.58
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,522.59,391.86
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,573.83,434.05
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,621.34,473.06
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,666.17,509.09
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,706.03,539.64
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,742.61,567.09
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,772.88,590.37
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,799.45,609.34
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,819.13,623.86
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,843.7,641.96
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,851.27,648.85
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,854.6,653.11
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,847.27,649.36
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,835.74,642.83
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,810.87,627.91
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,788.62,614.4
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,741.73,581.29
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,692.08,544.83
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,613.68,488.52
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,534.33,426.85
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,407.18,320.11
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,268.64,116.32
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,105.36,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,10.62,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,20.41,5.57
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,32.28,22.07
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,47.31,36.1
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,55.27,43.56
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,63.2,50.72
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,68.65,55.35
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,84.27,68.72
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,109.19,90.06
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,134.55,111.43
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,129.91,106.68
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,129.61,105.7
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,151.71,123.83
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,163.34,132.99
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,110.06,87.87
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,113.37,70.03
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,175.06,99.08
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,237.04,143.86
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,297.59,194.4
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,357.78,247.25
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,416.36,299.79
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,473.58,350.59
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,527.56,397.16
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,579.54,440.87
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,628.19,481.66
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,674.15,519.45
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,714.55,552.58
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,751.65,582.74
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,783.16,607.56
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,810.96,628.18
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,828.16,641.56
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,849.91,658.42
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,858.12,665.17
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,862.1,669.12
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,853.2,663.98
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,840.02,655.88
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,815.08,640.84
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,786.23,622.51
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,743.58,592.44
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,691.77,554.06
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,612.91,494.44
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,532.95,429.88
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,401.4,317.86
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,260.6,129.85
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,100.42,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,10.62,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,20.51,6.84
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,33.15,22.6
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,44.16,32.95
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,51.11,39.4
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,58.07,45.61
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,46.17,35.08
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,40.56,30.03
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,86.41,69.71
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,126.16,103.41
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,138.89,113.65
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,151.3,123.54
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,160.79,130.89
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,168.18,136.45
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,123.53,98.74
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,112.35,68.46
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,180.32,103.98
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,240.56,147.64
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,300.13,197.47
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,355.58,246.25
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,412.47,296.57
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,468.22,345.25
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,519.6,388.8
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,571.5,431.27
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,617.94,469.2
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,661.69,504.31
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,700.15,533.86
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,735.31,560.33
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,764.74,583.15
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,790.46,602.49
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,807.81,615.42
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,821.08,625.69
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,825.96,630.79
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,826.64,633.11
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,822.25,631.01
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,808.75,622.55
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,780.66,604.95
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,748.98,584.29
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,698.47,548.3
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,645.14,508.87
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,563.38,448.86
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,480.52,383.92
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,355.05,279.76
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,222.33,121.33
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,80.89,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,11.02,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,21.05,8.18
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,33.43,22.74
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,45.82,34.15
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,54.77,42.28
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,66.67,52.72
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,72.0,57.24
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,77.31,61.59
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,69.63,54.8
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,75.75,59.89
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,74.35,58.37
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,72.81,56.77
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,78.35,61.18
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,83.85,65.54
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,100.84,79.47
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,117.71,89.01
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,122.33,92.5
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,127.04,96.07
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,190.82,144.53
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,262.59,198.7
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,230.54,175.03
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,191.21,145.29
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,171.5,129.87
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,150.55,113.41
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,161.73,122.22
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,173.38,131.39
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,230.43,175.97
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,285.82,218.93
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,320.66,246.45
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,358.49,276.3
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,343.92,265.64
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,327.98,254.03
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,331.72,258.55
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,335.49,263.17
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,288.16,226.49
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,238.74,187.71
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,216.83,171.23
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,194.27,153.87
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,167.6,132.8
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,140.11,110.6
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,95.37,73.69
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,64.78,47.74
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,40.3,26.75
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,13.73,2.58
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,4.72,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.11,0.71
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,19.06,10.61
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,29.04,19.65
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,40.78,30.19
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,52.18,40.29
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,67.17,53.27
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,81.94,65.83
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,96.52,78.18
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,110.91,90.22
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,135.6,110.89
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,151.44,123.87
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,113.12,91.23
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,70.13,54.57
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,116.34,93.41
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,160.25,123.61
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,152.36,116.99
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,143.14,109.61
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,169.37,130.04
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,196.68,151.19
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,211.87,162.85
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,227.89,175.19
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,187.04,143.59
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,143.16,109.32
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,147.4,112.76
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,151.78,116.22
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,146.51,111.87
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,141.03,107.4
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,263.37,203.76
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,406.1,310.86
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,391.56,299.25
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,357.16,274.33
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,341.64,264.17
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,325.01,252.92
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,219.9,172.03
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,101.82,77.71
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,89.42,68.41
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,76.87,58.49
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,63.67,47.72
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,50.28,36.61
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,37.51,25.84
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,25.96,15.97
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,15.99,7.35
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
