Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,6.29,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,12.18,3.35
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,25.51,16.4
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,38.33,28.12
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,52.35,40.82
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,66.23,53.22
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,87.12,71.43
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,104.24,86.04
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,85.16,69.19
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,59.15,46.33
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,53.36,41.06
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,47.6,35.85
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,85.13,67.96
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,119.56,96.86
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,162.31,132.26
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,192.93,149.04
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,207.97,159.69
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,223.23,171.24
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,263.76,199.37
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,321.2,241.38
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,350.83,264.81
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,382.23,289.69
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,431.08,326.72
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,485.28,367.81
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,571.45,433.35
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,658.4,499.18
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,695.96,527.65
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,730.41,553.67
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,757.73,574.26
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,781.36,592.04
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,801.84,607.12
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,813.86,616.41
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,817.53,621.44
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,817.14,623.93
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,804.56,617.44
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,787.95,608.22
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,757.58,589.01
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,723.55,566.85
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,671.65,529.93
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,616.84,489.63
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,531.9,426.66
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,453.48,365.02
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,340.29,270.92
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,224.92,147.15
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,77.82,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,11.41,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.75,12.56
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,32.31,22.46
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,41.1,30.82
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,47.09,36.47
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,53.12,41.96
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,60.36,48.29
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,63.29,50.67
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,95.53,78.74
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,138.55,115.69
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,151.04,125.83
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,163.19,135.61
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,141.07,116.38
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,120.93,98.92
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,126.98,103.89
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,133.58,104.4
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,190.6,147.79
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,254.39,195.91
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,272.92,211.56
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,293.6,229.18
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,369.73,282.94
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,489.35,377.48
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,543.21,426.55
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,594.81,472.84
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,585.52,469.37
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,534.84,430.54
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,657.22,532.42
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,765.78,623.84
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,723.4,590.4
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,645.75,528.4
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,594.37,488.38
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,554.14,456.09
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,382.32,316.59
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,184.49,150.17
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,125.67,101.39
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,68.09,52.66
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,60.3,46.28
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,52.93,40.16
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,44.42,32.9
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,35.93,25.56
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,28.24,18.86
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,20.57,12.07
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,13.68,5.9
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,6.82,0.0
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,3.54,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,10.23,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,23.88,13.7
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,32.26,23.23
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,40.76,31.47
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,45.98,36.46
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,51.26,41.3
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,54.73,44.25
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,63.75,52.1
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,67.37,55.07
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,70.84,57.88
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,72.13,58.71
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,73.34,59.49
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,75.24,60.87
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,77.03,62.17
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,76.82,61.72
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,116.78,65.65
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,183.56,102.86
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,250.35,154.95
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,318.02,214.53
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,384.37,274.92
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,446.64,332.27
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,507.37,387.4
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,565.0,438.04
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,620.44,485.43
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,672.89,529.77
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,722.52,570.77
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,766.66,606.94
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,807.37,639.75
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,842.39,665.54
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,873.5,688.45
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,898.28,706.81
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,918.86,722.24
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,931.95,732.07
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,940.73,738.94
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,939.98,739.15
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,934.96,736.87
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,917.91,726.4
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,896.98,712.52
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,860.9,685.28
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,821.95,654.32
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,766.28,613.56
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,699.29,560.68
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,583.58,465.37
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,468.29,330.48
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,200.86,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,10.62,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,24.76,14.71
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,33.08,23.81
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,41.53,31.83
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,47.1,37.07
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,52.7,42.13
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,56.81,45.6
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,60.88,48.92
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,69.79,56.43
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,73.17,58.97
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,76.24,61.21
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,79.15,63.29
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,81.18,64.86
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,83.09,66.34
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,84.77,67.49
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,128.0,73.5
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,192.71,109.79
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,257.45,159.71
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,321.23,214.43
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,384.19,270.09
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,445.17,324.44
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,504.64,376.5
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,560.69,423.94
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,614.4,468.07
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,664.12,508.88
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,710.94,546.55
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,753.13,580.31
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,791.88,611.04
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,824.05,636.16
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,852.33,658.37
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,872.15,673.88
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,887.67,686.64
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,896.2,695.75
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,900.49,702.14
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,904.56,707.57
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,894.39,702.97
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,871.87,690.74
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,845.39,675.32
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,800.73,644.79
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,752.78,610.47
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,686.88,561.49
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,612.54,502.23
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,492.37,401.78
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,376.05,276.38
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,148.73,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,12.27,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,24.97,15.53
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,33.29,24.48
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,41.7,32.57
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,47.44,37.94
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,57.58,47.09
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,61.83,50.68
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,66.06,54.15
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,68.9,56.4
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,71.71,58.59
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,74.28,60.55
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,84.56,69.28
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,86.44,70.58
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,88.2,71.79
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,90.01,73.05
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,134.82,80.0
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,197.83,116.48
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,261.02,165.76
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,323.61,219.57
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,385.5,273.96
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,444.83,326.03
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,502.74,375.39
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,557.8,419.88
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,610.72,460.6
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,659.69,497.39
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,705.88,530.54
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,747.65,559.0
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,786.14,584.24
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,818.1,605.16
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,846.27,623.15
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,867.61,637.67
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,884.87,649.79
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,893.62,658.58
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,898.18,665.15
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,903.8,672.73
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,895.16,671.05
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,872.96,659.72
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,846.83,645.58
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,803.86,620.13
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,757.61,590.98
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,692.91,547.84
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,619.86,494.37
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,501.36,400.72
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,386.71,284.73
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,153.63,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,13.04,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,26.42,16.74
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,36.19,26.71
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,45.95,35.88
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,51.79,41.25
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,57.66,46.41
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,62.08,50.0
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,66.46,53.42
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,75.23,60.82
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,78.45,63.29
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,81.36,65.48
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,84.17,67.57
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,85.48,68.38
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,86.77,69.17
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,88.18,70.08
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,134.59,78.66
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,203.4,120.8
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,264.53,168.41
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,324.58,220.0
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,383.95,272.39
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,441.35,323.44
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,497.45,372.5
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,550.58,417.38
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,601.67,459.33
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,648.52,497.74
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,692.68,533.23
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,731.94,564.41
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,767.96,592.68
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,805.99,621.41
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,832.89,641.14
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,852.14,655.66
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,867.24,667.49
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,873.66,674.17
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,875.81,678.09
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,867.81,674.03
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,855.59,667.14
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,836.75,654.61
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,808.07,634.62
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,761.68,601.54
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,712.42,565.17
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,636.35,510.51
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,558.97,451.12
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,439.81,354.66
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,324.38,242.99
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,123.38,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,15.15,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,30.1,19.61
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,41.11,30.45
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,52.15,40.62
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,62.62,50.07
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,69.8,56.37
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,58.41,46.04
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,57.58,45.0
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,65.48,51.63
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,73.24,58.06
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,98.48,79.41
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,122.81,99.69
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,131.25,106.33
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,139.59,112.86
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,158.28,127.98
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,178.91,137.73
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,187.86,144.32
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,196.88,151.2
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,258.51,194.36
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,346.57,259.19
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,376.36,283.92
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,405.88,308.27
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,435.71,331.83
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,465.96,355.4
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,472.23,361.12
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,465.2,356.59
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,611.07,470.02
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,754.3,579.39
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,668.4,513.91
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,551.33,424.54
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,448.74,347.89
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,336.7,261.49
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,608.74,476.54
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,841.6,649.72
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,828.47,639.82
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,811.28,628.86
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,781.25,608.81
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,747.51,585.75
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,695.54,549.02
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,640.61,508.93
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,555.72,446.78
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,477.39,386.04
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,363.08,292.2
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,253.53,189.41
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,86.69,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,16.9,0.0
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,33.1,22.29
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,46.14,34.65
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,58.87,46.25
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,68.14,54.52
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,77.29,62.43
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,72.64,58.01
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,72.48,57.48
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,81.94,65.29
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,91.32,72.91
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,133.09,107.71
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,162.43,131.51
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,171.74,138.79
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,180.78,145.88
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,185.15,148.86
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,196.19,149.2
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,234.86,175.69
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,275.85,204.2
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,305.28,226.29
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,337.1,250.66
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,401.84,295.85
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,497.8,367.82
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,481.2,361.22
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,426.62,322.76
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,436.26,331.21
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,444.06,337.84
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,503.48,382.86
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,557.16,423.35
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,682.89,519.12
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,810.13,613.89
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,815.35,617.66
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,814.88,618.49
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,814.16,620.43
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,809.26,619.54
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,792.37,609.44
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,771.39,596.52
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,729.47,567.81
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,692.86,542.55
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,639.25,504.12
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,583.79,463.2
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,503.0,403.49
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,422.38,340.42
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,302.61,242.95
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,202.91,153.34
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,99.92,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,15.62,1.05
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,30.32,19.87
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,46.94,35.08
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,63.25,49.71
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,78.82,63.38
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,94.02,76.43
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,108.99,89.0
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,123.52,100.97
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,134.88,110.04
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,141.04,114.61
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,145.13,117.2
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,143.31,114.87
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,117.7,93.34
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,97.56,76.41
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,95.2,74.15
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,147.96,84.41
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,209.03,122.46
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,275.79,174.61
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,312.85,220.2
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,319.84,238.02
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,340.22,254.5
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,360.59,270.9
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,476.64,358.07
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,615.11,464.06
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,663.22,504.25
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,708.66,542.3
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,750.61,576.32
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,789.56,607.69
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,820.78,630.88
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,848.23,651.52
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,764.66,591.62
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,623.24,485.0
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,569.76,446.5
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,491.26,388.03
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,468.31,372.72
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,443.41,355.51
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,663.29,532.88
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,839.53,665.54
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,796.45,634.42
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,757.73,606.67
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,687.68,554.17
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,616.39,498.18
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,504.98,406.24
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,396.63,305.04
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,200.46,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,14.21,2.2
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,29.04,19.65
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,37.61,27.98
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,46.18,35.92
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,51.73,40.98
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,57.28,45.86
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,67.48,54.62
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,72.75,58.88
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,75.61,61.06
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,78.41,63.16
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,82.79,66.49
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,86.94,69.58
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,88.08,70.22
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,89.2,70.86
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,91.81,72.78
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,152.37,88.64
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,213.61,127.96
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,275.17,177.0
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,336.41,229.82
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,396.56,282.42
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,454.02,332.84
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,510.2,381.25
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,562.61,424.89
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,612.1,464.95
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,657.51,501.66
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,700.15,535.49
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,734.3,561.38
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,764.12,583.59
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,789.95,603.86
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,817.94,625.3
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,833.5,636.18
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,845.05,644.45
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,608.48,472.74
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,306.01,238.62
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,554.16,437.97
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,797.73,621.16
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,414.89,334.5
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,10.66,3.16
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,317.66,262.03
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,604.75,487.45
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,525.62,425.9
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,446.55,362.99
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,336.65,271.64
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,211.85,162.83
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,105.76,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
