Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,871.51,666.52
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,840.85,647.48
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,792.05,614.2
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,740.39,578.21
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,669.26,528.85
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,591.03,471.73
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,487.92,391.46
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,387.92,309.55
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,232.56,175.4
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.67,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.99,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.37,16.89
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.99,25.59
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,43.69,33.88
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,48.29,38.17
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,57.36,46.29
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,61.59,49.9
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,65.79,53.38
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,68.64,55.6
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,71.44,57.76
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,81.58,66.33
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,84.3,68.35
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,85.91,69.41
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,87.41,70.37
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,88.85,71.3
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,93.56,75.04
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,157.67,89.11
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,222.83,132.75
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,288.16,187.15
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,353.4,245.62
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,417.26,303.48
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,480.18,359.76
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,541.1,413.74
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,600.47,465.0
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,656.49,511.53
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,710.22,554.93
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,760.0,594.99
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,806.87,631.96
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,848.25,662.88
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,886.11,690.53
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,919.04,714.33
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,948.09,735.38
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,968.78,750.87
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,985.23,763.57
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,994.85,770.93
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,1000.2,775.47
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,997.13,774.67
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,989.88,771.15
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,982.77,767.3
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,959.85,752.29
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,923.19,726.82
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,883.23,698.45
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,822.47,655.78
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,759.57,609.29
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,670.92,540.44
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,576.1,462.06
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,417.23,323.08
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,240.36,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,13.42,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,27.37,18.17
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,35.63,26.48
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,43.98,34.41
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,49.62,39.54
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,59.79,48.53
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,64.3,52.22
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,68.74,55.76
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,72.08,58.14
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,75.3,60.37
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,77.28,61.74
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,87.63,70.3
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,90.4,72.29
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,92.94,74.1
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,94.15,74.94
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,101.76,81.2
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,165.7,94.68
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,230.01,137.72
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,293.08,188.89
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,356.05,243.26
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,418.0,296.96
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,478.72,348.55
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,536.92,397.34
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,593.57,443.45
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,646.17,484.56
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,696.22,522.49
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,742.85,558.41
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,786.61,591.65
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,823.98,618.32
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,857.77,641.14
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,886.88,661.67
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,912.19,679.79
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,929.98,693.54
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,956.11,713.12
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,961.72,720.07
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,963.03,724.57
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,955.18,721.75
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,943.17,716.32
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,919.06,701.45
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,898.58,688.98
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,856.03,660.09
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,810.6,628.75
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,744.47,585.41
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,676.84,538.54
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,576.62,463.24
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,477.63,383.95
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,331.94,258.41
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,164.96,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,60.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.24,1.28
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,32.16,22.2
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.06,34.55
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,57.85,46.37
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,59.59,47.93
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,64.5,52.09
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,92.47,76.48
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,119.56,99.59
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,99.89,81.85
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,90.38,73.09
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,130.15,106.6
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,177.9,145.98
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,189.61,154.83
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,200.75,163.24
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,205.04,166.02
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,198.23,152.48
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,211.01,153.81
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,266.74,186.23
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,312.32,219.92
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,363.85,260.24
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,413.4,300.48
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,463.91,340.87
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,513.7,380.58
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,564.99,420.78
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,608.06,453.53
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,649.84,484.59
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,648.45,484.45
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,637.81,477.27
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,691.71,517.89
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,746.78,558.66
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,741.88,555.39
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,732.02,549.05
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,739.17,555.37
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,743.35,559.56
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,753.51,568.59
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,760.77,575.7
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,745.12,566.26
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,726.38,554.9
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,561.21,435.98
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,397.11,312.74
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,363.6,289.35
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,329.05,263.79
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,289.24,233.98
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,248.1,201.97
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,198.27,160.92
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,147.1,117.38
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,74.57,54.72
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,17.06,3.46
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,33.49,22.91
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,46.98,35.51
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.32,47.6
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,70.12,56.29
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,79.73,64.55
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,86.4,70.19
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,95.45,77.79
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,119.7,98.19
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,152.8,125.75
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,124.03,100.96
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,100.02,80.3
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,155.23,126.47
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,206.13,168.16
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,143.28,115.57
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,119.07,82.19
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,184.19,112.23
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,242.07,151.91
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,301.41,200.79
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,361.27,252.98
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,418.76,303.6
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,477.68,355.11
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,533.85,403.71
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,588.74,449.97
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,641.69,492.69
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,693.01,532.93
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,738.92,568.96
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,782.09,602.18
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,821.71,632.29
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,858.2,658.68
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,887.8,679.91
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,913.68,698.61
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,933.7,713.32
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,949.74,725.44
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,968.82,739.86
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,971.42,743.02
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,967.13,741.69
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,958.73,737.73
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,935.94,723.64
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,909.31,707.51
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,870.39,682.62
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,835.75,660.24
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,772.31,615.63
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,707.38,567.86
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,613.22,495.14
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,520.15,418.85
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,298.7,235.14
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,37.11,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.94,3.85
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.41,21.07
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,39.28,29.65
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,48.16,37.88
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,53.93,43.05
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,59.66,47.97
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,63.66,51.29
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,73.11,59.35
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,76.56,61.9
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,79.89,64.32
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,81.95,65.74
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,83.92,67.08
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,85.88,68.42
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,97.03,77.56
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,98.04,78.06
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,114.67,75.62
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,176.86,102.14
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,239.52,145.91
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,301.27,196.88
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,363.0,250.56
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,423.43,303.1
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,482.81,353.63
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,539.84,401.54
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,595.37,446.8
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,647.34,487.1
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,696.94,524.25
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,741.96,557.79
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,784.09,588.37
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,820.59,612.98
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,853.55,633.82
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,881.46,652.43
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,917.64,676.51
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,934.91,688.64
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,948.01,698.41
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,952.97,703.08
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,953.69,705.27
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,943.83,701.32
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,929.82,694.84
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,911.8,685.44
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,883.17,668.85
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,839.08,641.97
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,792.16,612.44
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,725.74,567.92
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,657.77,520.12
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,559.51,446.65
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,462.29,369.5
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,322.2,251.83
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,170.97,31.5
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,60.77,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.42,6.28
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,34.53,24.16
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.06,34.97
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,57.52,45.39
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,65.25,52.14
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,75.31,60.67
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,67.07,53.21
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,72.12,57.29
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,72.18,56.99
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,72.1,56.6
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,65.83,50.93
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,59.28,45.1
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,83.75,65.53
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,106.82,84.47
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,138.71,110.66
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,169.95,129.85
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,144.9,109.66
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,116.89,87.52
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,106.99,79.7
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,96.65,71.52
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,116.56,86.91
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,136.98,102.6
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,133.61,99.97
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,130.03,97.19
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,129.89,96.94
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,129.72,96.66
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,102.37,75.36
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,74.52,53.52
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,86.7,63.05
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,99.02,72.63
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,101.13,74.37
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,103.27,76.16
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,78.72,56.99
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,54.76,38.13
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,48.9,33.57
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,43.06,29.0
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,103.22,77.37
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,173.06,132.94
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,140.19,107.36
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,106.94,81.16
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,93.11,70.48
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,79.13,59.48
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,64.98,48.14
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,50.6,36.38
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,36.74,24.83
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,24.42,14.42
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,14.84,6.14
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.3,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.75,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,7.58,0.94
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,10.63,3.68
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,14.07,6.71
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,17.52,9.7
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,35.56,25.38
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,40.98
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,44.49
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,47.99
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,64.67,49.84
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,67.04,51.69
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,64.77,49.5
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,62.49,47.35
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,87.16,67.95
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,110.73,83.54
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,132.32,100.17
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,154.54,117.13
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,156.85,118.8
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,159.15,120.55
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,159.85,120.84
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,160.47,121.11
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,176.27,133.41
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,192.52,146.04
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,227.47,172.77
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,263.79,200.29
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,333.43,253.66
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,403.48,306.75
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,412.13,312.94
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,420.73,319.27
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,392.62,298.46
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,361.93,275.63
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,449.22,343.36
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,521.18,398.87
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,599.86,459.35
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,657.07,503.9
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,553.9,427.01
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,423.72,328.84
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,381.57,298.41
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,315.14,248.58
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,288.24,228.61
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,260.4,207.46
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,500.99,402.1
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,673.96,531.91
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,584.93,462.33
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,496.78,391.53
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,356.66,275.9
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,203.62,70.57
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,74.37,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.29,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,21.8,10.75
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,37.33,26.4
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,48.78,36.97
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,60.15,47.16
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,67.66,53.71
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,71.86,57.17
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,76.27,60.68
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,80.59,64.04
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,79.71,62.79
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,85.69,67.36
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,87.83,68.77
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,89.87,70.11
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,87.41,67.72
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,94.96,73.65
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,96.03,74.21
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,122.16,74.07
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,182.99,101.79
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,245.28,145.44
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,308.89,197.54
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,372.5,252.04
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,434.54,304.93
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,495.94,356.2
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,555.11,405.12
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,612.78,451.51
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,666.89,494.06
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,718.85,533.93
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,766.8,570.02
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,811.85,603.33
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,852.91,631.48
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,890.61,657.29
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,921.4,678.18
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,948.31,696.55
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,967.75,710.42
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,983.03,721.77
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,992.05,729.98
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,996.91,735.69
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,992.48,734.01
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,983.95,729.87
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,976.29,726.7
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,952.43,712.63
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,915.22,689.41
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,874.8,663.5
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,813.66,625.98
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,758.37,590.38
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,654.9,515.5
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,552.96,436.82
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,405.23,315.7
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,249.1,103.83
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,94.15,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,3.78,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,6.82,0.32
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.0,4.17
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,15.21,8.0
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,19.42,11.74
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,23.64,15.41
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,81.63,66.54
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,130.64,108.97
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,115.44,95.21
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,108.12,88.39
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,109.97,89.69
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,111.71,90.89
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,104.09,84.12
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,129.44,105.47
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,135.47,110.32
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,142.0,110.36
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,87.39,65.79
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,27.02,16.52
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,27.04,16.52
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,27.06,16.51
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,105.65,80.18
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,182.71,141.73
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,309.24,241.02
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,451.76,351.43
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,404.81,315.18
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,341.18,265.39
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,299.85,233.61
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,245.62,191.29
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,189.45,146.84
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,131.93,100.91
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,167.37,129.71
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,204.56,159.87
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,244.81,192.53
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,309.87,244.58
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,466.67,373.0
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,630.35,503.88
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,763.08,610.0
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,881.96,702.65
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,631.44,512.11
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,321.29,262.6
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,290.12,239.0
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,258.43,213.92
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,223.2,185.36
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,186.99,155.27
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,147.57,121.51
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,106.42,85.52
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,63.84,47.54
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,12.97,0.83
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,6.69,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,22.15,12.6
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,33.9,24.66
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,41.23,31.72
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,48.62,38.54
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,53.41,42.76
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,62.96,51.07
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,66.98,54.27
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,70.93,57.33
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,73.51,59.02
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,76.03,60.62
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,86.29,69.1
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,88.73,70.82
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,90.3,71.79
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,91.71,72.65
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,92.85,73.45
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,126.14,75.51
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,190.19,108.27
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,254.86,156.08
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,318.87,210.24
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,382.65,266.39
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,445.23,321.01
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,506.89,373.66
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,565.98,423.48
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,623.46,470.6
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,677.61,513.1
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,729.42,552.61
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,777.55,589.33
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,822.77,623.08
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,862.46,650.67
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,898.62,675.81
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,929.42,697.31
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,956.33,716.28
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,973.57,728.9
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,986.55,738.91
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,993.95,745.03
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,997.15,748.59
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,1003.95,755.21
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,993.95,750.71
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,972.16,737.45
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,946.52,721.48
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,907.16,696.26
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,864.59,668.27
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,809.43,631.59
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,745.7,586.92
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,651.86,517.37
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,559.03,444.26
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,414.99,326.63
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,265.43,138.46
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,100.42,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
