Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.35,11.95
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,33.9,22.74
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.47,32.23
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,53.67,40.33
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.23,45.95
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,69.56,53.47
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,72.56,55.68
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,75.51,57.81
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,77.81,59.37
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.01,60.83
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,88.19,67.18
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,89.49,67.87
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,90.2,68.1
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,90.77,68.23
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,90.56,67.76
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,106.21,79.95
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,157.62,88.06
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,210.09,120.05
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,262.73,159.4
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,315.93,202.41
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,368.52,246.49
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,420.96,290.3
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,472.32,331.94
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,523.51,372.38
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,546.48,391.59
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,557.36,399.3
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,631.3,455.12
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,711.16,515.48
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,752.65,545.13
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,791.67,572.1
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,825.94,593.98
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,857.18,613.77
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,813.72,584.09
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,714.96,514.42
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,842.71,607.18
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,940.87,674.17
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,815.35,590.37
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,659.15,480.04
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,809.55,591.01
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,935.02,677.13
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,917.47,667.38
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,903.81,661.29
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,871.88,641.95
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,837.33,620.81
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,792.31,592.91
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,745.44,563.13
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,681.39,520.48
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,616.8,475.87
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,526.86,410.59
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,449.58,351.73
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,345.91,269.49
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,248.79,186.13
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,127.77,30.02
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.35,11.84
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,33.91,22.73
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.5,32.25
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,52.62,39.43
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,58.2,44.23
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,63.01,48.18
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,67.76,51.95
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,69.93,53.48
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,72.15,55.01
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,80.51,61.6
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,82.7,63.04
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,127.98,99.53
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,188.62,147.38
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,184.83,143.53
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,190.79,147.54
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,126.54,96.32
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,99.36,74.44
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,152.09,83.1
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,205.82,115.66
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,259.64,155.86
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,313.94,199.82
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,363.15,248.7
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,408.94,290.08
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,448.47,317.16
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,524.24,372.69
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,573.46,411.14
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,621.9,448.15
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,594.7,427.54
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,522.43,373.39
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,663.25,477.19
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,793.42,571.49
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,827.85,593.99
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,859.25,615.11
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,884.85,632.49
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,907.07,647.79
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,925.85,661.0
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,941.15,672.12
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,947.59,678.81
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,950.41,683.4
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,791.25,578.44
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,566.06,418.46
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,766.54,567.87
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,914.69,671.27
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,888.73,655.04
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,854.29,634.2
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,749.49,564.92
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,634.08,485.98
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,578.25,447.98
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,522.21,408.09
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,454.31,357.99
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,387.64,306.28
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,300.0,234.82
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,196.73,147.82
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,97.25,23.53
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,22.71,11.26
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.3,21.38
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,44.17,31.97
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,48.73,36.12
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,53.49,40.22
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,57.83,43.78
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,62.13,47.21
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,68.17,52.0
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,69.14,52.5
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,107.41,83.76
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,150.49,118.23
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,165.26,129.38
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,188.62,147.27
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,184.28,143.4
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,189.75,147.37
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,122.27,93.35
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,91.73,68.68
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,145.45,78.02
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,200.08,111.17
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,270.07,172.65
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,336.36,231.53
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,374.01,261.92
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,421.43,299.01
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,455.62,325.86
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,502.66,361.49
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,543.05,391.91
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,584.19,422.34
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,598.96,433.61
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,604.79,438.28
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,636.54,461.66
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,667.71,484.43
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,686.54,498.37
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,703.31,510.93
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,734.66,534.4
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,752.76,549.1
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,727.1,532.17
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,714.66,524.09
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,838.35,615.06
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,939.63,684.9
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,639.86,478.4
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,240.95,179.99
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,447.21,340.81
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,633.03,479.42
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,541.92,412.66
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,426.67,328.17
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,416.81,323.78
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,427.45,333.79
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,384.62,301.86
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,320.51,253.4
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,270.47,214.55
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,220.46,174.3
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,161.11,125.02
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,101.82,74.17
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,48.57,9.66
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,10.23,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,19.55,8.73
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,34.88,23.45
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,49.91,36.81
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,63.61,48.86
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,77.42,60.77
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,89.1,70.63
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,99.25,79.01
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,93.84,74.04
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,84.3,65.64
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,108.18,85.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,131.41,104.11
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,151.71,120.1
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,171.48,135.46
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,191.11,150.82
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,212.54,167.51
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,212.6,166.82
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,226.25,176.94
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,227.09,166.83
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,209.7,155.55
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,149.71,110.03
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,83.06,59.03
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,145.16,106.42
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,207.11,152.92
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,268.76,198.48
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,341.13,251.39
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,396.6,291.62
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,455.62,334.33
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,298.97,221.37
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,120.31,87.3
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,281.53,209.51
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,450.35,332.17
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,367.88,272.14
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,266.73,197.82
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,228.45,169.76
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,189.3,140.54
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,168.84,125.26
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,148.03,109.58
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,134.41,99.26
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,120.58,88.72
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,101.49,74.14
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,82.4,59.43
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,82.89,60.13
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,83.5,60.94
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,51.47,35.68
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,20.64,11.04
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,12.58,4.59
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,3.8,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.03,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.27,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.51,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.13,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.75,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.38,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.02,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,21.03,9.77
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,35.55,24.12
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,49.93,36.99
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,63.31,48.7
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,75.16,58.83
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,77.47,60.75
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,81.48,63.98
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,97.19,76.82
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,112.73,89.26
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,138.56,109.95
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,166.61,132.06
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,165.95,130.79
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,175.29,137.63
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,193.12,151.11
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,206.28,160.74
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,134.64,103.51
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,100.97,76.35
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,152.39,85.67
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,204.89,117.16
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,257.51,156.5
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,310.55,199.63
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,363.32,244.09
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,415.98,288.34
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,466.51,329.75
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,515.13,368.47
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,535.07,385.29
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,523.58,377.02
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,569.47,410.54
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,618.32,445.74
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,702.58,507.97
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,775.62,562.76
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,713.81,514.63
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,587.22,422.12
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,756.35,545.16
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,900.67,644.42
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,917.61,655.06
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,931.03,664.6
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,936.48,670.18
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,938.3,673.66
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,932.97,671.76
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,924.09,667.76
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,914.12,664.17
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,893.9,653.94
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,863.89,635.97
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,831.21,616.14
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,769.68,576.52
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,706.55,535.04
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,636.57,486.5
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,578.21,444.89
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,502.62,390.25
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,429.1,334.55
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,334.26,259.33
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,245.01,183.19
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,126.85,36.64
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.02,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.24,9.76
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.18,20.42
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.34,31.25
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,47.48,35.05
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,51.85,38.82
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,57.64,43.62
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,63.29,48.18
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,65.33,49.61
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,72.95,55.65
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,104.77,81.49
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,143.28,112.16
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,137.17,106.57
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,137.09,105.98
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,145.02,111.76
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,152.21,116.88
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,110.93,83.8
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,94.74,70.69
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,171.76,104.57
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,253.39,165.58
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,295.45,196.28
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,336.16,227.77
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,373.59,257.59
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,420.13,293.24
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,453.66,316.58
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,518.94,364.0
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,567.91,401.55
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,616.04,437.58
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,662.06,470.28
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,706.69,501.12
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,747.9,530.06
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,786.64,556.4
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,820.61,579.02
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,851.54,599.75
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,878.0,617.29
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,901.15,632.85
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,912.49,641.13
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,935.38,656.9
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,941.99,662.04
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,944.97,665.21
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,938.84,663.34
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,929.15,659.42
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,918.62,656.01
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,897.81,646.06
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,867.54,628.66
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,834.61,609.42
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,789.69,581.94
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,742.88,552.65
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,680.78,512.54
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,618.03,470.42
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,530.03,408.29
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,454.46,352.23
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,353.58,273.24
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,258.66,192.88
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,133.19,39.46
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.02,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,20.97,9.3
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,36.38,24.57
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,51.59,38.02
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,63.46,48.3
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,74.33,57.42
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,82.83,64.39
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,91.09,70.97
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,97.14,75.4
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,102.98,79.57
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,107.52,82.75
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,112.5,86.25
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,113.76,86.74
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,114.86,87.11
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,115.32,87.2
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,115.59,87.16
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,115.5,86.67
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,115.18,86.02
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,177.78,117.13
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,242.39,173.14
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,241.85,158.9
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,314.45,201.16
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,364.87,241.4
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,415.74,281.95
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,465.17,320.71
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,515.34,359.52
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,563.72,396.38
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,611.55,431.95
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,656.67,465.13
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,700.3,496.67
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,740.29,524.73
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,777.77,550.7
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,810.87,574.27
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,840.93,595.47
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,752.38,535.69
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,627.77,449.79
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,627.01,451.19
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,602.99,436.26
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,322.67,239.57
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,30.82,18.25
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,64.08,44.28
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,99.09,71.59
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,67.45,47.34
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,37.61,24.15
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,27.57,16.29
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,17.57,8.39
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,47.93,32.77
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,82.48,60.56
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,69.28,50.29
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,55.94,39.75
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,43.44,29.69
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,32.11,20.41
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,22.5,12.42
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.36
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.8
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.06,20.25
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.68,29.8
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,51.07,38.09
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,58.08,44.11
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,63.21,48.35
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,68.25,52.38
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,71.63,54.91
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,74.94,57.34
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,111.54,87.15
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,161.88,127.34
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,176.13,137.91
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,189.96,148.11
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,125.73,96.68
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,92.39,69.77
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,93.37,70.29
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,94.11,70.58
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,145.05,81.03
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,198.36,112.56
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,252.66,152.82
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,307.12,196.63
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,363.03,242.82
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,414.77,285.89
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,465.32,326.86
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,515.68,366.62
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,563.69,404.3
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,611.0,440.48
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,618.33,445.3
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,602.16,432.09
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,693.3,499.7
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,776.36,561.46
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,823.01,592.68
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,853.59,613.18
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,879.0,630.45
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,900.99,645.63
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,910.44,652.82
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,915.62,657.49
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,928.95,667.3
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,929.55,668.96
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,923.48,666.87
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,913.97,662.72
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,893.95,652.48
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,870.75,640.19
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,841.65,622.89
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,809.8,603.6
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,762.64,573.61
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,713.59,541.73
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,648.71,497.86
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,594.26,460.09
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,515.57,402.05
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,439.06,343.24
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,349.1,271.21
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,264.04,197.77
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,136.13,41.57
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.02,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.07,8.97
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,32.98,21.72
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,44.8,32.3
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.64,40.09
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.41,47.58
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,71.09,54.78
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,76.83,59.34
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,80.48,61.91
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,84.03,64.35
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,86.89,66.45
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,89.59,68.41
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,91.34,69.46
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,92.93,70.37
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,138.18,106.47
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,186.04,143.96
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,192.39,148.21
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,198.17,152.1
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,232.71,162.77
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,273.91,194.07
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,263.27,172.66
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,309.9,197.6
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,363.03,241.52
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,416.32,285.44
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,468.25,327.8
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,519.99,369.09
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,569.92,408.0
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,619.18,445.44
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,666.26,479.52
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,700.99,504.66
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,741.9,534.17
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,793.53,569.88
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,828.63,594.01
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,860.68,615.51
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,886.44,632.95
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,908.77,648.29
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,929.05,662.43
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,945.75,674.42
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,952.7,681.42
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,955.98,686.3
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,952.08,685.32
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,944.59,682.22
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,928.99,675.05
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,910.05,665.78
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,887.33,652.94
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,855.13,633.66
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,811.71,606.73
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,766.34,577.92
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,705.4,537.29
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,643.77,494.78
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,564.79,437.13
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,486.92,377.75
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,379.19,293.22
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,284.02,212.4
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,145.15,44.5
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,10.62,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.45,8.3
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.44,20.43
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.43,30.3
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,51.65,38.4
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,58.33,44.13
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,63.51,48.38
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,68.6,52.43
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,72.0,54.86
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,75.34,57.17
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,77.7,58.89
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,86.69,66.02
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,88.18,66.85
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,89.55,67.61
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,90.3,67.87
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,90.92,68.04
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,90.77,67.61
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,101.12,75.53
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,150.35,83.98
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,203.74,114.47
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,257.22,153.28
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,311.24,196.24
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,364.79,240.57
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,418.2,284.73
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,470.17,326.61
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,521.08,366.52
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,570.21,404.65
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,618.55,441.21
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,664.53,474.67
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,709.15,506.37
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,750.76,536.0
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,789.93,563.39
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,765.23,543.55
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,693.26,492.04
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,815.92,580.47
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,904.49,641.65
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,920.48,652.76
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,947.69,671.74
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,954.25,678.68
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,957.11,683.58
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,951.87,682.05
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,943.01,678.39
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,925.88,670.55
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,912.55,665.3
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,881.42,647.11
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,847.6,627.02
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,802.73,599.36
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,755.93,569.77
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,694.13,528.86
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,631.64,485.95
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,550.97,427.96
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,466.05,363.92
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,365.3,284.09
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,270.59,203.02
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,138.99,42.11
