Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,9.05,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,17.26,0.64
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,32.0,20.35
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,46.77,33.7
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,54.78,40.94
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.72,47.83
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,82.16,64.2
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,101.04,79.77
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,116.28,91.84
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,131.09,103.29
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,143.35,112.67
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,161.33,126.56
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,176.24,137.8
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,190.72,148.59
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,128.37,98.27
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,95.75,71.79
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,94.86,70.77
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,93.92,69.72
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,131.38,74.04
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,193.62,108.55
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,246.36,145.61
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,299.93,187.93
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,347.67,237.09
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,385.33,273.78
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,428.05,301.38
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,510.39,361.04
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,525.58,375.49
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,526.16,376.0
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,609.0,437.5
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,703.67,507.56
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,745.92,538.15
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,785.73,566.3
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,821.21,590.45
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,853.65,612.6
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,880.73,630.98
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,904.42,647.22
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,921.89,659.76
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,935.77,670.14
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,943.58,677.86
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,947.76,683.43
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,956.22,690.87
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,947.05,686.82
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,931.33,679.76
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,912.22,670.49
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,885.78,654.83
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,850.67,633.14
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,807.01,607.54
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,761.39,579.79
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,698.36,537.24
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,634.66,492.62
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,551.63,431.19
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,464.62,363.94
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,358.69,279.1
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,259.81,192.66
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,131.75,6.7
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,8.65,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,16.54,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,29.49,18.16
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,42.41,29.89
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,49.09,35.95
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,58.14,43.76
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,63.63,48.33
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,69.05,52.69
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,69.87,52.98
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,70.92,53.42
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,73.47,55.19
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,82.22,62.01
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,82.39,61.79
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,82.6,61.62
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,83.68,62.17
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,84.62,62.62
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,94.79,70.43
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,94.9,70.2
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,131.35,73.54
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,185.29,101.29
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,239.62,139.57
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,294.5,183.16
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,348.98,228.78
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,403.35,274.59
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,456.29,318.42
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,506.41,358.84
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,555.17,397.73
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,603.17,435.09
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,649.1,469.23
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,693.72,501.55
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,735.52,532.0
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,775.03,560.35
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,809.14,583.95
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,840.24,605.13
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,881.45,634.15
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,905.37,651.69
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,917.79,660.71
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,926.12,667.23
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,931.84,671.91
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,933.87,674.33
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,935.39,676.59
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,924.86,671.03
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,905.37,661.08
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,882.62,648.98
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,848.23,628.88
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,811.09,606.65
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,762.14,575.26
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,701.54,534.89
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,637.13,489.79
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,572.87,443.38
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,487.37,380.49
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,404.66,316.37
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,284.97,220.81
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,191.75,140.43
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,94.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,8.26,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,15.89,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,26.93,16.12
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,38.06,26.37
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,47.58,34.82
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,54.76,41.08
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,59.72,45.23
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,64.65,49.2
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,94.72,73.92
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,129.24,101.72
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,135.49,106.18
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,145.52,113.68
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,168.43,131.4
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,183.29,142.49
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,127.5,97.49
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,91.16,68.08
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,91.78,68.28
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,92.21,68.33
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,137.53,79.37
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,191.04,106.72
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,244.81,144.42
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,298.94,187.18
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,352.16,231.49
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,405.25,275.92
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,457.28,318.33
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,508.79,359.24
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,558.7,398.6
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,607.78,436.32
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,653.77,469.97
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,698.28,501.62
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,740.16,531.79
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,779.67,559.83
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,814.07,582.92
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,845.43,603.84
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,872.37,621.89
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,895.99,637.85
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,926.82,658.81
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,939.62,668.18
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,947.15,675.85
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,951.0,681.35
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,946.25,680.04
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,937.84,676.56
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,928.23,673.59
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,908.09,663.73
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,875.81,644.59
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,840.8,623.44
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,794.75,595.2
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,746.71,564.87
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,678.38,519.13
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,601.24,465.15
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,517.35,403.4
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,436.18,340.81
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,326.11,252.38
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,204.73,150.17
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,100.04,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,7.47,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,14.46,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,31.07,19.38
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,47.54,34.28
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,58.71,44.22
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,69.24,53.33
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,77.41,60.16
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,85.42,66.66
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,90.01,70.13
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,94.53,73.48
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,99.55,77.18
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,102.42,79.08
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,105.95,81.34
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,109.14,83.3
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,109.75,83.36
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,110.2,83.32
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,110.71,83.34
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,110.96,83.18
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,142.71,85.89
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,194.22,112.74
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,247.2,149.86
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,300.81,191.66
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,353.68,234.27
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,409.22,278.72
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,459.24,318.54
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,508.85,356.94
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,557.31,394.22
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,605.36,430.21
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,656.21,465.99
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,701.14,496.84
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,742.39,525.79
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,781.14,552.6
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,814.72,575.65
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,845.19,596.43
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,869.76,613.55
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,890.89,628.43
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,906.12,639.23
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,917.78,647.9
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,921.58,653.09
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,921.74,656.16
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,913.71,652.76
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,902.14,647.24
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,879.48,635.62
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,853.53,621.82
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,804.88,591.56
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,765.47,567.24
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,713.83,534.13
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,661.06,499.5
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,589.34,449.03
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,518.27,397.34
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,410.93,318.67
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,328.75,255.1
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,230.24,175.86
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,119.46,84.36
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,56.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,21.61,11.72
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,34.39,23.26
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,50.05,36.9
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,65.58,50.23
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,81.07,63.23
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,93.88,73.71
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,108.28,85.29
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,120.5,94.85
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,126.96,99.57
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,127.59,99.51
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,131.33,101.77
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,134.85,103.83
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,109.58,83.14
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,93.89,70.24
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,93.67,69.75
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,93.35,69.19
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,126.51,71.66
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,189.55,105.2
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,243.27,142.13
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,297.69,184.46
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,351.68,228.86
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,405.65,273.47
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,457.96,315.82
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,511.88,357.87
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,563.19,397.56
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,613.7,435.64
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,661.38,470.03
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,707.5,502.45
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,750.46,533.14
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,790.95,561.72
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,825.46,586.08
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,856.78,607.38
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,883.86,625.8
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,907.52,642.12
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,926.09,655.31
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,941.05,666.36
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,948.21,673.75
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,951.64,678.97
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,847.4,611.66
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,696.41,507.77
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,809.88,592.52
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,904.26,658.82
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,871.83,638.73
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,836.65,617.38
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,789.54,588.37
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,740.47,557.31
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,675.41,513.86
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,601.31,462.21
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,517.09,400.45
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,435.52,337.85
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,330.37,253.85
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,232.04,168.1
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,103.16,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,7.47,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,14.44,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,28.91,17.47
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,43.54,30.88
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,52.43,38.89
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,61.34,46.63
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,68.5,52.63
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,77.96,60.38
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,79.64,61.47
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,81.48,62.63
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,111.42,86.87
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,143.71,112.52
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,114.56,88.16
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,88.51,66.57
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,96.94,73.03
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,97.61,73.2
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,97.44,72.73
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,97.15,72.18
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,128.83,74.2
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,182.91,101.0
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,237.25,138.4
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,297.17,184.68
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,350.11,228.17
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,402.98,271.88
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,455.05,313.78
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,507.57,355.05
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,535.63,378.41
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,551.85,390.41
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,622.42,442.11
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,699.32,498.45
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,741.57,528.55
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,781.41,556.56
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,728.18,516.83
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,626.93,443.68
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,633.98,449.89
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,639.04,454.28
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,800.19,570.42
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,930.37,658.87
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,952.32,674.95
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,956.32,680.45
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,952.17,679.59
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,944.36,676.57
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,928.18,669.39
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,908.59,660.04
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,884.86,646.8
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,851.92,627.27
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,807.12,600.02
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,760.36,570.77
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,696.81,528.85
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,632.61,484.79
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,548.49,423.44
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,460.3,356.17
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,351.83,270.41
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,250.9,181.6
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,124.82,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,7.08,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,13.63,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,26.95,15.74
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.19,27.94
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,48.51,35.41
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,56.87,42.65
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,65.28,49.81
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,70.95,54.49
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,72.61,55.6
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,74.43,56.79
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,76.81,58.4
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,79.09,59.93
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,83.77,63.27
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,111.86,85.41
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,152.95,117.8
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,186.11,143.44
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,129.16,98.06
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,91.39,67.85
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,122.13,69.79
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,184.81,102.76
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,238.23,139.38
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,292.04,181.23
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,345.03,224.74
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,398.01,268.5
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,449.63,310.13
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,500.41,349.97
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,519.03,366.53
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,505.93,357.86
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,597.89,425.19
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,688.84,492.37
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,730.31,521.98
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,769.47,549.89
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,804.01,573.48
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,835.58,594.83
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,862.35,612.85
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,900.32,638.15
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,681.15,490.87
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,378.95,273.93
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,686.52,500.8
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,935.01,671.47
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,883.22,637.92
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,807.27,588.25
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,778.09,571.97
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,746.31,553.35
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,667.11,499.1
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,563.15,426.4
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,332.54,256.19
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,96.01,70.23
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,81.04,58.84
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,65.83,46.89
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,50.88,35.04
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,35.52,22.66
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,24.06,13.26
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,12.94,3.92
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.45,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,7.08,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,13.64,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.32,13.62
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,35.09,23.74
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,42.91,30.72
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,48.84,35.88
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,54.01,40.21
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,59.13,44.34
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,61.93,46.44
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,70.08,52.91
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,72.72,54.75
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,75.26,56.5
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,76.89,57.5
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,78.42,58.43
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,79.7,59.16
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,90.9,67.82
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,91.96,68.35
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,92.81,68.73
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,167.89,110.52
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,272.06,189.68
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,289.28,198.55
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,329.81,226.25
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,339.62,227.92
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,395.41,267.15
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,448.49,310.51
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,500.84,352.23
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,551.48,392.15
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,601.17,430.33
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,648.25,464.91
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,693.77,497.49
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,719.37,512.75
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,718.49,509.35
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,738.38,524.08
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,755.29,536.68
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,719.94,514.25
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,691.44,495.93
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,714.32,514.04
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,754.8,543.48
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,681.73,493.69
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,624.1,453.71
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,625.99,457.45
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,625.92,459.72
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,676.1,500.21
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,749.49,555.96
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,719.51,538.0
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,687.08,518.58
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,617.65,471.03
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,523.28,404.53
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,471.95,367.6
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,420.26,329.07
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,358.56,281.68
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,297.64,233.06
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,220.57,169.66
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,145.65,103.25
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,70.11,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,6.69,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,12.97,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,27.11,15.69
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,41.37,29.02
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,50.6,37.32
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,59.84,45.33
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,66.68,51.06
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,75.69,58.43
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,77.45,59.58
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,79.37,60.83
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,111.85,87.1
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,145.92,114.05
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,159.86,124.47
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,175.16,135.92
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,119.48,91.19
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,93.55,70.18
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,142.58,108.55
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,232.14,176.96
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,158.4,104.76
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,183.04,101.63
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,235.89,137.55
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,289.54,179.25
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,343.38,223.62
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,397.22,268.33
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,436.8,304.58
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,471.02,332.39
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,523.61,371.32
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,597.57,426.56
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,643.58,460.04
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,688.27,491.85
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,729.77,521.67
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,768.97,549.44
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,816.33,581.63
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,848.42,603.21
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,874.95,621.07
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,898.04,636.82
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,905.13,642.4
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,917.24,651.47
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,848.77,607.6
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,767.12,552.86
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,766.64,555.32
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,763.32,555.53
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,733.62,538.04
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,701.42,518.75
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,562.05,421.08
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,424.22,320.98
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,563.68,430.13
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,708.1,536.56
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,627.71,479.53
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,560.1,431.2
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,474.02,367.63
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,390.74,302.7
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,272.51,208.91
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,179.74,127.07
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,86.04,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,6.69,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,12.9,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,23.61,12.82
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,36.46,24.87
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,42.67,30.52
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,49.01,36.01
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,53.84,40.07
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,58.64,43.96
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,61.82,46.28
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,70.32,52.92
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,73.32,55.04
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,76.21,57.05
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,78.13,58.25
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,79.91,59.34
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,81.16,60.02
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,92.24,68.52
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,93.79,69.26
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,95.09,69.83
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,122.94,70.19
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,177.44,95.31
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,232.83,132.56
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,288.5,175.35
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,343.57,220.1
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,398.57,265.1
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,451.95,307.86
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,504.81,349.17
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,556.35,389.03
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,606.97,427.19
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,654.84,461.64
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,701.25,494.18
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,744.41,524.62
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,785.14,552.43
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,822.33,576.95
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,856.56,599.6
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,885.12,618.38
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,910.28,635.13
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,929.61,648.33
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,945.32,659.44
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,954.46,667.68
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,959.9,673.84
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,958.63,674.93
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,953.75,673.95
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,953.42,677.13
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,936.41,669.73
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,910.38,655.55
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,881.35,639.32
