Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,839.76,614.9
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,801.72,592.33
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,743.5,554.12
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,684.58,514.02
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,603.89,457.38
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,524.68,398.59
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,411.99,311.56
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,305.98,216.01
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,113.72,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.29,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.21,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.21,12.31
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.41,22.2
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,39.75,27.98
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,46.16,33.59
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,51.12,37.7
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,56.06,41.61
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,59.32,44.0
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,67.62,50.47
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,70.4,52.42
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,73.08,54.28
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,74.84,55.38
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,76.5,56.4
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,87.18,64.62
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,88.7,65.5
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,89.67,65.95
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,90.46,66.28
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,117.93,66.62
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,173.38,91.76
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,229.08,128.98
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,285.25,172.08
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,340.8,217.29
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,396.19,262.67
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,450.61,306.17
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,503.91,347.58
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,555.37,387.2
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,605.83,425.03
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,653.58,459.08
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,699.73,491.07
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,742.83,521.34
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,783.51,549.08
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,819.91,572.72
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,853.3,594.43
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,881.78,612.75
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,906.89,629.03
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,923.53,640.47
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,936.49,649.83
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,944.19,657.13
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,962.34,671.19
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,959.35,671.13
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,952.7,669.08
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,937.15,662.61
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,918.15,654.04
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,887.73,637.04
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,861.46,622.64
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,817.09,596.6
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,770.73,568.61
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,706.59,527.31
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,641.83,483.85
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,557.84,424.45
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,475.25,362.85
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,357.94,271.31
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,254.89,177.69
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,89.81,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,11.8,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,22.8,11.84
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.26,22.87
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,44.07,31.6
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,51.76,38.31
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,57.15,42.86
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,62.48,47.19
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,65.47,49.33
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,68.48,51.42
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,71.13,53.28
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,79.77,60.0
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,118.3,90.71
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,163.55,126.05
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,116.99,88.58
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,84.77,62.63
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,95.27,70.7
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,95.84,70.82
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,121.57,70.57
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,175.95,95.04
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,230.58,131.46
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,285.85,173.9
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,340.67,218.63
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,395.4,263.63
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,448.75,306.55
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,501.45,347.86
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,552.62,387.54
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,602.81,425.45
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,650.62,459.98
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,696.9,492.54
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,739.83,522.97
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,780.37,550.98
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,815.84,573.03
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,848.23,593.03
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,876.11,611.12
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,900.61,627.13
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,916.63,638.24
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,928.96,647.24
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,937.05,655.15
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,955.78,670.0
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,951.73,669.21
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,944.0,666.41
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,928.44,660.13
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,909.45,651.71
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,675.59,496.98
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,401.8,299.44
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,605.07,454.24
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,760.75,566.33
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,696.45,523.45
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,631.56,479.54
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,546.9,418.55
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,463.69,355.43
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,348.89,265.1
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,247.7,171.26
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,86.67,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,11.8,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,23.41,12.14
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,35.5,23.87
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.3,30.94
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,53.16,39.49
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,58.84,44.29
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,64.46,48.86
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,66.41,50.13
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,68.5,51.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,71.16,53.32
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,79.82,60.06
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,80.39,60.17
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,80.97,60.3
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,82.18,60.94
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,83.25,61.48
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,93.67,69.3
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,94.08,69.15
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,118.74,68.67
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,173.29,92.99
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,228.42,129.67
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,284.09,172.4
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,339.23,216.88
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,394.27,261.43
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,448.02,304.41
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,500.77,345.43
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,551.9,384.67
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,602.06,422.09
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,649.23,455.71
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,694.76,487.26
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,737.21,517.08
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,777.24,544.58
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,812.99,568.1
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,845.72,589.73
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,873.1,607.4
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,897.1,623.02
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,910.26,632.31
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,934.48,648.75
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,796.38,561.29
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,626.87,445.87
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,789.07,562.65
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,927.33,655.16
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,917.21,651.54
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,896.63,642.35
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,860.57,621.63
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,821.82,598.86
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,774.3,570.4
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,724.84,539.79
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,650.43,490.62
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,568.92,434.18
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,484.11,372.41
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,402.03,309.44
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,292.53,221.26
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,170.08,114.52
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,57.67,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.51,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,21.12,10.21
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,35.96,24.23
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,52.77,38.88
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,69.36,53.1
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,82.41,64.17
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,95.95,75.39
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,101.02,79.21
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,104.88,81.95
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,110.26,86.03
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,115.41,89.89
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,116.22,90.03
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,116.21,89.53
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,117.01,89.7
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,117.63,89.73
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,113.22,85.78
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,109.11,82.14
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,130.29,81.11
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,181.34,104.69
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,237.74,141.53
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,288.21,178.62
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,340.5,219.99
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,393.21,261.81
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,444.8,302.25
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,497.48,342.65
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,548.46,381.72
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,598.68,419.32
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,646.43,453.8
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,692.81,486.57
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,735.4,516.92
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,775.56,545.25
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,811.4,569.17
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,844.22,590.04
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,770.14,539.74
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,660.5,463.79
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,795.53,560.57
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,913.73,641.33
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,818.8,580.64
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,693.55,496.56
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,798.52,574.18
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,888.8,639.68
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,725.84,530.55
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,523.94,389.38
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,435.67,327.34
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,323.53,245.2
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,291.76,222.83
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,259.47,199.36
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,220.38,169.89
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,180.86,139.32
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,140.32,107.08
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,98.8,73.37
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,52.95,36.08
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,16.8,6.06
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.29,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,23.76,12.09
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,40.45,28.16
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,55.43,41.45
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,70.25,54.31
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,82.27,64.62
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,95.61,75.79
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,110.12,87.54
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,120.54,95.66
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,138.01,109.66
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,156.67,124.46
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,170.23,134.69
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,183.37,144.5
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,196.18,154.25
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,208.54,163.61
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,206.55,161.32
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,200.19,155.7
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,216.38,154.89
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,252.86,174.61
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,257.41,168.32
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,285.67,183.93
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,351.13,241.65
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,401.84,285.67
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,422.39,302.65
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,456.81,330.09
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,485.96,353.02
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,504.13,366.26
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,494.18,359.78
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,478.48,348.78
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,438.12,320.23
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,395.6,289.7
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,444.2,325.5
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,510.61,372.99
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,314.46,232.76
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,119.83,86.92
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,135.79,99.56
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,152.26,112.3
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,112.35,81.88
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,72.72,51.34
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,100.29,72.95
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,129.59,95.79
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,131.54,97.74
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,133.97,100.16
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,143.21,107.92
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,153.69,116.69
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,133.84,101.56
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,113.92,86.16
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,95.11,71.37
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,75.94,56.02
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,58.41,41.88
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,40.18,26.91
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,24.85,14.1
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,12.18,2.86
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.76,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.09,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.24,0.49
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,8.4,1.43
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,16.84,8.47
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,25.31,15.45
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,44.63,31.36
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,64.06,47.2
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,76.28,56.92
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,87.93,66.07
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,121.24,88.44
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,154.64,113.41
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,230.73,163.31
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,328.46,228.99
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,348.36,239.39
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,393.14,271.84
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,436.62,310.66
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,461.37,331.98
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,502.76,362.88
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,547.71,396.17
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,610.7,443.26
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,680.01,494.91
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,719.96,523.85
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,757.55,550.9
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,791.53,574.21
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,822.73,595.37
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,786.07,568.75
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,742.32,536.97
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,779.66,564.89
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,815.37,591.3
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,822.12,598.85
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,825.78,604.69
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,822.8,605.12
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,816.55,603.53
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,581.76,437.32
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,323.94,244.74
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,203.14,153.97
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,76.75,55.07
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,66.28,47.21
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,56.03,39.32
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,46.74,32.07
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,37.47,24.71
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,29.01,17.9
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,20.57,10.97
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,13.3,4.89
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.06,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.29,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,20.68,9.31
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,34.64,23.25
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,50.35,37.12
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,65.9,50.62
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,80.53,63.16
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,94.86,75.19
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,109.41,87.01
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,126.86,101.0
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,138.3,109.8
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,152.92,121.08
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,165.98,130.94
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,178.53,140.29
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,176.35,138.09
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,182.66,142.72
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,128.35,98.81
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,92.7,69.86
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,112.82,68.69
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,167.3,93.04
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,229.14,135.24
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,283.15,177.42
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,337.07,222.36
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,391.02,267.76
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,443.67,311.05
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,495.86,352.81
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,545.88,392.54
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,594.98,430.47
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,642.08,466.16
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,687.71,499.98
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,730.07,530.65
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,770.12,559.17
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,532.82,393.34
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,194.36,141.61
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,137.45,99.71
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,80.25,56.26
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,97.89,69.92
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,115.96,83.83
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,177.56,131.32
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,243.77,181.89
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,274.23,205.18
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,284.88,213.89
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,268.47,202.65
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,251.6,191.03
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,263.89,201.93
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,276.47,213.04
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,250.08,193.79
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,222.99,173.75
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,191.05,148.95
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,158.55,123.19
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,123.26,94.69
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,87.24,64.96
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,47.37,32.03
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,16.04,5.07
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,22.08,10.02
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,35.75,24.15
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.08,33.5
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,56.34,42.5
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,63.92,49.07
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,71.41,55.38
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,77.86,60.56
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,81.88,63.58
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,85.19,66.09
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,88.36,68.46
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,88.28,68.0
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,88.28,67.63
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,134.39,104.72
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,182.27,142.37
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,192.47,149.66
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,201.68,156.22
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,215.96,154.83
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,251.41,173.77
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,240.94,153.42
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,282.09,175.87
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,342.11,230.72
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,397.59,278.8
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,434.31,306.94
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,477.22,338.36
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,511.67,363.91
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,554.68,394.71
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,574.69,407.96
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,586.8,415.34
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,684.5,485.94
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,776.88,552.04
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,814.0,574.59
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,848.2,595.69
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,876.29,614.16
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,900.97,630.63
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,909.9,638.0
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,930.18,652.75
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,936.41,658.78
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,938.86,662.73
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,934.92,662.84
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,927.29,660.77
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,917.44,657.82
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,896.87,648.06
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,865.6,630.45
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,831.52,610.8
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,783.76,580.87
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,734.07,548.97
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,666.8,503.77
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,598.97,456.48
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,503.53,388.4
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,420.35,325.48
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,306.8,234.49
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,194.18,120.96
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,63.89,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,8.65,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,20.79,8.8
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.26,22.04
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,42.91,30.8
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,50.33,37.39
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,55.78,42.07
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,61.2,46.54
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,63.3,48.08
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,65.53,49.67
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,106.76,83.53
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,152.22,120.02
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,108.67,84.01
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,78.95,59.43
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,79.97,60.09
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,90.77,68.68
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,91.24,68.72
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,91.58,68.68
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,110.77,66.86
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,166.65,90.12
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,222.35,126.84
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,278.72,170.53
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,334.97,217.19
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,391.05,264.2
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,445.98,309.18
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,500.31,352.5
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,552.66,393.88
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,603.84,433.28
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,652.4,469.05
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,699.21,502.64
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,742.85,534.15
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,784.03,562.77
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,820.49,587.08
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,853.86,609.36
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,882.19,628.41
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,907.07,645.34
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,926.13,658.66
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,941.53,669.83
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,950.76,676.91
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,956.27,681.82
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,953.14,681.74
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,959.74,688.17
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,945.17,682.11
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,927.14,673.98
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,896.25,655.99
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,862.42,635.92
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,824.33,612.81
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,778.72,583.94
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,713.4,540.3
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,647.68,494.63
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,561.18,432.66
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,476.46,368.16
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,354.53,270.44
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,230.01,138.89
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,82.66,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,7.87,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.05,7.88
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,32.53,21.38
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.71,29.76
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,48.77,36.05
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,54.64,41.1
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,60.46,45.92
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,62.58,47.48
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,64.83,49.1
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,72.87,55.62
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,75.46,57.54
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,117.24,91.55
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,164.37,129.13
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,116.78,90.1
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,92.1,69.77
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,140.03,107.95
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,219.16,169.75
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,215.55,154.7
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,250.24,172.69
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,286.09,196.28
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,324.02,223.72
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,360.59,251.09
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,390.51,274.51
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,432.38,303.92
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,497.6,352.63
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,548.61,392.62
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,586.74,420.34
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,641.58,461.85
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,695.39,503.54
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,707.83,509.86
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,691.58,495.74
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,778.48,560.53
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,847.41,610.35
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,875.53,630.39
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,900.25,648.57
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,913.81,658.49
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,937.91,675.54
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,945.32,681.52
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,948.95,685.32
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,944.33,683.91
