Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,936.0,680.29
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,918.81,672.07
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,905.34,666.45
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,873.75,647.5
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,839.37,626.55
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,792.06,596.46
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,742.83,564.33
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,674.77,517.85
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,606.15,469.1
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,507.74,395.98
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,422.14,328.92
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,301.94,230.82
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,180.16,102.61
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,57.98,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,22.17,8.86
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,39.0,26.68
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,50.07,36.8
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,60.74,46.21
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.2,53.46
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,77.54,60.36
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,80.3,62.4
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,79.98,61.78
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,83.16,64.05
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,86.21,66.19
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,85.21,64.84
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,91.52,69.48
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,92.63,70.0
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,93.6,70.43
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,92.73,69.4
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,91.85,68.39
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,118.88,73.88
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,174.26,96.31
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,229.5,132.17
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,285.59,175.18
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,341.43,221.18
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,397.2,267.68
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,452.19,312.42
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,506.89,355.77
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,558.89,396.75
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,609.77,435.77
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,659.01,471.63
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,706.69,505.37
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,749.96,536.35
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,790.7,564.85
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,827.44,588.05
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,861.1,609.14
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,889.81,629.36
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,915.07,647.51
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,933.98,660.68
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,949.19,671.68
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,957.26,678.02
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,961.53,682.16
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,972.37,691.02
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,965.66,688.79
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,950.18,682.29
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,931.17,673.59
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,899.96,655.45
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,872.18,639.48
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,826.61,612.51
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,779.06,583.43
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,711.61,538.09
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,643.7,490.6
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,552.04,425.03
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,462.34,356.76
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,329.64,250.36
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,201.25,107.93
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,69.7,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.08,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.31,7.15
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,33.71,22.27
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.21,30.15
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,53.21,39.81
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,59.61,45.32
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,65.93,50.55
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,67.17,51.35
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,68.64,52.29
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,71.33,54.21
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,80.07,61.1
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,80.68,61.11
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,81.32,61.15
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,82.55,61.82
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,83.65,62.39
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,93.98,70.36
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,94.48,70.43
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,110.63,68.04
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,166.43,90.35
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,222.41,126.7
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,278.97,170.15
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,335.2,215.97
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,391.34,262.04
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,446.32,306.6
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,500.81,349.6
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,553.17,390.6
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,604.39,429.66
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,653.64,465.56
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,701.26,499.36
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,745.11,530.69
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,786.49,559.31
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,823.1,583.74
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,856.61,606.19
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,885.15,625.22
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,910.23,642.14
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,929.43,655.76
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,944.95,667.24
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,953.81,675.78
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,958.92,682.17
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,955.8,682.11
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,962.45,688.57
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,947.37,682.21
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,928.8,673.78
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,898.26,656.05
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,864.73,636.2
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,825.73,612.55
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,779.06,583.02
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,711.26,537.65
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,643.15,490.18
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,553.28,425.33
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,465.38,358.02
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,336.65,254.41
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,202.29,99.64
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,71.23,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.28,3.51
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.44,19.44
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,40.25,28.35
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,48.11,35.31
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,54.03,40.4
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,59.9,45.25
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,62.36,47.1
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,64.92,48.97
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,73.35,55.65
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,76.29,57.72
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,77.67,58.51
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,79.0,59.26
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,80.34,60.02
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,91.35,68.57
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,92.56,69.2
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,93.58,69.7
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,108.62,66.9
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,164.39,88.45
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,220.76,124.78
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,277.69,168.26
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,334.09,214.46
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,390.4,261.14
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,445.62,305.88
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,500.18,348.91
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,552.53,389.86
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,603.74,428.86
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,652.67,464.3
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,699.9,497.57
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,743.69,528.77
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,785.01,557.3
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,821.98,581.92
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,855.9,604.6
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,883.98,622.96
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,908.56,639.17
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,926.45,651.61
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,940.62,661.9
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,949.48,670.06
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,954.61,676.11
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,965.09,684.38
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,958.27,681.8
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,943.21,675.26
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,924.66,666.58
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,894.93,649.26
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,862.19,629.87
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,822.43,605.06
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,774.64,574.18
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,709.12,530.09
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,643.18,483.94
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,552.16,419.56
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,463.26,352.67
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,337.7,252.47
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,204.12,89.13
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,73.16,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.87,2.77
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.17,19.16
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.71,26.19
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,45.32,32.94
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,50.28,37.22
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,55.26,41.34
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,58.26,43.67
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,66.28,50.11
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,69.14,52.18
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,71.92,54.15
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,74.09,55.48
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,76.13,56.7
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,86.97,65.13
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,88.87,66.31
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,90.39,67.2
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,91.69,67.93
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,106.17,65.47
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,162.45,87.11
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,219.76,124.14
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,277.37,168.27
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,333.81,214.62
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,390.17,261.49
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,445.13,306.24
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,499.42,349.29
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,552.11,390.68
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,603.69,430.14
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,652.51,465.85
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,699.51,499.3
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,742.47,529.98
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,782.91,558.05
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,803.69,569.18
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,793.03,559.32
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,862.75,610.12
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,905.33,639.28
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,924.46,652.42
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,939.94,663.57
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,947.81,671.15
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,951.91,676.58
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,963.46,685.93
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,957.56,684.25
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,941.98,677.35
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,922.9,668.29
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,893.98,651.7
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,862.01,632.96
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,822.81,608.87
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,775.69,578.75
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,711.63,535.79
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,647.07,490.65
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,557.06,426.14
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,469.11,359.05
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,343.02,256.84
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,206.75,76.6
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,75.47,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,14.91,2.23
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.75,18.78
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.34,28.39
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,48.94,35.99
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,54.45,40.75
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,59.95,45.29
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,63.75,48.27
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,67.52,51.14
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,106.72,83.34
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,150.27,118.41
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,109.5,84.67
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,82.66,62.46
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,83.85,63.12
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,84.91,63.65
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,95.51,71.85
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,96.41,72.22
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,155.46,106.92
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,247.65,171.23
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,282.14,192.77
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,319.93,218.95
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,331.87,221.11
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,390.13,261.12
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,432.55,299.87
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,466.96,328.09
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,522.67,368.72
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,600.29,425.89
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,647.41,460.87
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,692.64,493.94
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,735.34,524.4
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,775.62,552.71
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,810.02,575.94
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,841.24,597.03
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,868.34,615.17
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,892.03,631.24
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,920.67,650.99
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,931.68,659.64
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,938.0,666.62
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,940.5,671.4
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,934.61,670.0
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,924.99,666.37
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,913.86,662.19
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,892.14,651.15
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,727.77,542.53
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,552.61,418.81
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,650.52,494.36
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,726.53,548.54
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,662.66,502.9
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,598.15,456.16
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,503.99,387.07
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,408.66,313.43
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,293.15,218.65
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,165.96,46.01
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,57.07,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.2,1.71
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.19,19.08
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.04,28.11
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.89,36.79
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,58.73,44.37
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,65.05,49.6
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,68.91,52.61
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,72.74,55.52
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,107.81,84.14
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,143.23,112.43
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,110.83,85.53
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,87.55,66.23
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,88.82,66.92
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,89.95,67.49
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,89.71,66.97
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,89.4,66.42
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,111.64,71.31
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,166.22,91.55
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,221.46,126.81
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,277.33,169.34
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,332.79,214.71
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,388.27,260.64
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,442.3,304.46
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,495.74,346.64
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,547.37,386.87
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,597.97,425.15
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,645.49,459.25
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,691.26,491.05
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,733.91,520.92
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,774.14,548.52
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,809.69,571.38
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,842.2,592.03
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,869.34,608.82
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,893.06,623.42
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,909.1,633.7
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,935.87,650.78
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,942.75,655.54
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,945.83,658.28
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,941.07,656.37
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,932.58,652.39
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,913.72,643.44
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,898.72,637.05
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,865.51,618.25
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,829.53,597.57
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,779.52,567.0
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,727.68,534.44
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,656.67,487.57
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,585.25,438.43
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,482.72,365.78
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,393.04,298.17
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,270.62,198.85
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,119.65,18.2
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,42.61,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,15.87,1.22
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,31.42,20.01
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.6,28.55
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.89,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,59.16,44.73
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,65.84,50.28
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,67.69,51.49
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,69.74,52.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,72.68,54.9
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,75.53,56.9
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,82.7,62.42
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,83.53,62.73
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,84.97,63.55
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,86.28,64.27
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,86.23,63.78
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,96.64,71.58
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,108.07,68.53
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,163.36,88.73
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,219.12,123.98
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,275.48,166.63
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,331.27,212.1
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,386.98,258.11
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,441.55,302.15
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,495.67,344.63
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,547.99,385.31
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,599.2,424.01
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,647.53,458.92
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,694.1,491.62
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,737.16,521.99
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,777.74,549.9
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,813.97,573.67
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,847.15,595.47
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,874.49,612.92
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,898.35,628.21
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,913.27,638.35
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,938.47,655.13
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,945.4,660.53
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,948.5,663.88
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,943.3,662.23
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,934.35,658.46
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,915.98,650.22
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,901.08,644.29
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,866.91,624.86
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,830.01,603.44
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,780.44,572.7
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,729.04,539.91
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,656.19,491.04
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,583.02,439.88
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,479.67,365.34
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,389.18,296.07
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,266.77,195.22
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,114.62,0.69
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,41.02,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,16.9,0.64
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,32.97,21.2
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,45.6,32.72
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,57.84,43.47
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,66.65,51.05
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,75.34,58.27
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,78.82,60.91
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,83.65,64.6
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,86.95,66.93
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,90.12,69.13
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,90.3,68.72
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,90.54,68.39
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,91.57,68.84
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,100.55,75.67
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,100.11,74.95
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,99.62,74.23
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,109.36,70.53
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,164.01,90.8
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,219.22,125.69
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,275.43,167.98
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,331.41,213.28
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,387.59,259.26
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,442.03,302.83
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,494.96,344.24
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,546.13,383.95
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,596.31,421.82
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,643.78,456.04
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,689.58,488.14
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,731.26,517.55
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,770.48,544.77
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,804.96,566.48
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,849.76,594.1
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,876.46,612.56
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,899.61,629.04
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,915.51,639.81
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,927.59,648.37
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,932.78,652.8
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,934.13,655.06
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,927.66,652.6
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,925.63,653.17
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,904.97,643.37
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,880.97,631.52
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,844.69,610.6
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,805.67,587.56
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,753.29,554.69
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,699.05,519.68
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,616.27,463.4
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,545.49,413.42
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,449.37,343.48
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,357.38,272.29
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,241.71,175.39
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,92.45,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,31.25,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.03,18.65
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.56,27.51
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.17,35.98
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,58.45,43.93
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,65.17,49.49
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,67.74,51.42
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,70.44,53.38
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,73.37,55.47
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,76.2,57.46
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,82.83,62.52
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,83.12,62.39
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,84.29,63.0
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,85.36,63.52
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,95.38,71.21
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,95.88,71.27
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,105.79,68.08
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,161.68,87.91
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,217.73,123.2
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,274.38,166.19
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,330.98,212.12
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,387.52,258.51
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,442.65,303.22
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,497.54,346.67
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,550.25,388.16
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,601.78,427.71
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,650.94,463.84
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,698.33,497.81
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,741.87,529.11
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,782.87,557.69
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,819.86,582.48
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,853.78,605.29
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,782.58,555.96
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,654.13,464.7
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,817.82,582.52
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,939.91,664.3
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,948.64,671.73
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,953.61,677.76
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,950.29,677.28
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,956.59,683.24
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,940.82,674.77
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,921.56,664.27
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,889.7,645.52
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,854.87,624.66
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,813.72,599.12
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,765.06,567.74
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,694.96,520.57
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,624.7,471.21
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,528.41,401.14
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,434.78,328.88
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,300.56,216.99
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,146.17,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,15.52,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,30.49,18.94
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,41.67,29.25
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,52.8,39.02
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,60.82,45.92
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,68.77,52.52
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,73.54,56.27
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,75.93,57.95
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,79.24,60.33
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,82.43,62.57
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,82.39,62.17
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,89.41,67.51
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,90.6,68.09
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,91.66,68.59
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,91.4,68.05
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,91.09,67.49
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,99.53,63.9
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,164.31,90.6
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,219.3,124.91
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,275.07,166.91
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,330.43,211.98
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,385.79,257.71
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,440.03,301.6
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,493.92,344.12
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,545.92,383.9
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,596.83,421.59
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,645.19,456.51
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,691.85,489.27
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,734.71,519.77
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,775.11,548.1
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,810.4,571.36
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,842.57,592.6
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,869.75,610.69
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,893.47,626.7
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,911.33,639.13
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,925.53,649.43
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,946.58,665.66
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,950.14,670.98
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,944.38,669.59
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,934.86,665.99
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,846.23,611.79
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,734.97,539.55
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,655.25,486.13
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,550.43,413.64
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,512.05,388.92
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,471.92,361.86
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,418.94,323.75
