Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,365.8,283.98
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,298.69,231.38
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,232.7,177.54
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,126.02,88.21
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.89,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,14.84,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,28.95,17.62
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,42.43,29.85
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,55.95,41.66
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,68.96,52.77
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,81.65,63.32
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,100.81,78.82
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,119.87,93.87
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,92.06,70.58
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,78.68,59.26
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,118.49,91.17
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,163.83,126.8
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,163.33,125.66
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,152.88,116.81
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,156.2,118.88
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,159.17,120.66
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,122.55,91.61
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,159.8,86.55
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,215.96,121.65
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,272.58,164.4
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,328.63,210.1
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,384.62,256.46
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,439.36,300.97
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,492.69,343.17
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,543.87,383.29
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,593.99,421.53
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,641.38,456.04
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,686.94,488.3
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,729.3,518.54
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,769.25,546.62
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,803.74,569.95
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,835.12,590.89
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,874.57,616.57
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,897.67,631.67
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,914.83,643.43
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,928.23,652.98
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,934.42,659.23
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,936.79,663.27
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,930.22,660.41
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,919.89,655.36
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,907.8,650.68
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,885.39,639.34
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,851.36,619.01
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,814.59,596.65
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,761.97,563.77
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,707.59,528.74
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,631.78,476.17
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,548.26,415.96
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,450.68,343.56
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,357.55,270.51
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,195.61,136.87
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,14.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,30.83,19.03
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,55.78,41.5
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,62.86,47.63
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,69.83,53.42
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,78.13,60.13
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,86.19,66.49
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,88.51,68.0
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,88.97,67.97
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,89.51,67.86
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,90.08,67.8
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,91.14,68.28
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,100.11,75.09
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,100.0,74.46
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,99.8,73.8
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,106.41,78.66
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,161.21,88.74
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,216.58,123.1
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,272.79,164.99
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,328.89,209.98
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,385.26,255.7
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,441.06,300.17
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,494.57,341.48
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,545.92,380.55
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,596.45,417.9
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,643.72,451.04
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,689.28,481.97
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,731.28,510.79
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,770.84,537.4
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,805.27,560.6
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,836.59,581.42
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,862.04,597.01
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,883.97,610.4
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,900.46,620.9
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,904.17,623.68
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,905.45,626.53
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,902.92,627.2
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,809.96,568.53
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,699.01,496.49
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,713.82,509.65
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,701.67,504.82
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,674.72,488.93
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,645.07,471.15
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,587.4,432.85
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,506.47,377.95
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,478.26,359.6
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,469.58,352.87
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,354.17,268.38
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,264.31,198.45
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,158.1,107.48
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.23
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,27.86,18.19
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,49.07,35.96
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,95.78,74.62
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,138.24,108.85
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,141.98,111.36
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,145.47,113.79
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,165.41,129.37
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,190.99,149.18
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,174.84,135.75
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,168.66,130.41
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,164.14,126.61
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,202.35,129.6
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,258.48,170.35
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,316.7,217.03
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,347.74,243.85
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,381.46,271.42
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,408.58,291.07
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,435.63,310.24
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,480.7,341.67
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,540.43,382.78
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,576.25,406.84
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,614.6,432.1
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,525.24,372.73
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,402.53,288.54
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,524.31,375.63
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,659.16,466.09
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,741.34,522.13
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,815.04,573.17
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,824.0,581.6
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,829.78,588.86
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,666.96,483.0
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,496.34,365.83
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,637.56,472.37
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,780.03,574.37
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,541.96,407.76
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,280.71,213.61
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,374.69,289.33
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,442.97,343.69
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,389.89,304.55
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,338.12,265.88
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,289.28,228.62
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,239.69,189.46
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,160.97,125.95
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,98.92,74.22
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,53.92,33.66
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,10.29,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,20.55,10.8
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,37.39,25.88
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,54.01,40.52
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,69.07,53.64
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,84.46,66.79
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,63.33,48.59
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,37.49,26.39
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,48.7,35.79
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,45.12
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,98.91,77.49
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,135.23,107.19
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,161.6,128.37
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,197.13,156.72
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,207.34,164.43
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,216.92,171.67
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,226.8,179.15
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,255.52,186.72
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,277.43,202.7
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,296.34,217.95
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,326.91,240.62
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,360.52,265.85
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,215.87,160.42
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,34.96,21.98
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,97.37,70.95
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,159.86,119.19
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,98.24,71.55
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,34.97,22.02
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,102.87,75.37
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,172.08,128.84
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,221.84,166.81
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,273.77,206.05
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,212.56,159.84
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,150.33,112.36
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,102.62,75.52
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,55.64,38.64
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,107.47,79.74
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,163.26,123.44
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,177.88,135.1
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,193.75,147.85
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,133.27,101.1
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,74.42,54.59
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,66.15,48.2
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,58.37,42.09
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,50.22,35.7
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,42.1,29.22
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,34.39,22.9
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,26.7,16.49
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,19.41,10.36
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,12.15,4.19
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,6.82,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,25.98,16.45
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,38.01,27.15
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,51.16,38.7
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,64.2,49.96
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,49.83,37.43
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,23.35
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,79.34,62.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,120.47,96.33
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,113.6,90.19
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,106.09,83.66
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,114.34,90.22
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,122.51,96.67
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,131.97,103.94
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,141.34,111.07
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,158.93,125.01
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,178.23,133.63
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,163.06,121.51
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,146.46,108.54
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,160.54,119.24
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,175.01,130.18
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,170.3,126.6
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,165.3,122.86
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,202.07,150.79
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,239.81,179.13
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,245.02,183.05
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,250.28,187.13
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,224.77,168.13
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,198.2,148.28
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,298.8,224.5
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,399.31,298.56
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,510.58,381.14
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,631.15,468.08
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,558.14,416.23
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,499.51,374.43
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,482.83,363.67
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,464.57,351.5
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,456.96,347.5
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,448.25,342.69
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,617.81,474.63
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,785.75,598.57
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,577.78,448.63
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,377.97,296.95
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,338.36,268.54
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,298.21,238.19
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,252.57,202.15
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,206.24,164.56
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,137.41,107.82
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,85.56,63.74
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,45.95,26.27
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.18
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,29.25,19.24
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,42.08,30.63
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,56.8,43.55
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,71.38,56.13
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,83.6,66.32
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,95.73,76.23
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,121.28,97.37
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,139.52,112.1
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,159.3,127.68
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,178.47,142.52
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,181.28,144.25
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,180.53,143.19
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,167.68,132.18
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,162.24,127.25
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,191.49,150.22
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,237.36,175.86
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,263.92,191.1
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,315.71,225.33
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,292.87,212.03
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,264.11,193.68
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,174.25,127.54
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,63.59,43.9
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,123.33,89.84
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,183.69,134.88
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,193.87,142.27
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,204.3,150.11
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,192.41,141.37
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,180.01,132.33
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,103.15,74.5
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,26.32,15.09
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,48.8,32.9
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,71.41,50.69
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,50.25,34.17
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,29.29,17.71
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,73.52,52.69
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,120.85,89.67
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,152.67,114.73
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,187.23,141.93
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,121.42,91.3
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,59.2,42.2
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,33.3,21.49
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,7.62,0.59
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.17,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.07,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,12.17,4.01
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,23.28,14.09
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,34.44,23.94
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,46.66,34.58
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,58.75,44.89
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,77.72,60.82
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,96.33,76.13
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,120.92,96.33
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,138.38,110.36
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,159.22,126.75
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,171.59,136.05
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,183.49,145.18
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,195.08,154.02
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,199.45,156.79
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,217.42,170.32
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,232.1,181.46
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,260.68,190.74
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,271.78,197.22
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,300.7,218.17
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,310.68,227.55
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,300.32,221.52
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,314.66,231.89
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,329.32,242.34
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,381.57,280.37
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,438.88,321.87
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,507.02,371.58
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,587.22,429.47
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,442.73,327.0
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,262.66,194.27
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,354.24,263.04
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,443.03,327.87
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,508.17,375.55
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,560.46,413.98
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,559.79,414.36
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,557.73,414.12
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,459.55,344.09
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,332.83,251.12
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,444.07,337.42
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,533.28,405.51
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,508.8,389.41
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,482.61,372.51
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,393.77,306.17
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,281.75,220.46
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,252.51,199.21
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,222.28,176.38
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,186.4,147.76
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,149.88,117.9
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,108.72,83.53
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,66.09,47.37
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,35.04,16.16
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,16.02,6.98
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,30.55,20.22
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,44.67,32.69
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,60.3,46.34
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,75.78,59.63
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,78.02,61.29
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,79.93,62.58
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,100.03,79.21
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,119.73,95.25
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,136.69,108.64
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,153.43,121.67
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,168.69,133.59
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,183.75,145.26
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,197.52,155.52
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,221.61,173.81
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,217.05,169.77
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,219.17,162.47
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,242.95,179.33
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,268.66,197.79
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,315.97,228.79
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,379.56,272.83
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,402.72,291.21
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,409.05,296.69
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,445.29,322.89
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,484.58,350.92
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,513.06,371.46
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,542.08,392.28
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,595.48,430.4
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,647.78,467.42
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,483.61,353.8
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,282.37,208.05
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,261.66,194.05
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,240.17,178.53
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,316.8,236.21
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,382.39,284.72
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,484.84,361.72
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,567.61,423.74
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,396.54,300.0
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,179.82,135.75
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,452.42,348.9
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,687.12,519.37
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,542.66,415.4
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,401.35,311.84
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,366.01,287.61
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,329.28,260.95
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,284.53,226.38
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,239.2,190.15
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,183.12,144.07
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,126.19,95.67
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,62.68,30.69
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,13.77,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,26.03,14.6
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,38.29,26.57
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.43,37.4
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,63.6,48.94
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,77.38,60.75
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,77.01,60.2
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,79.75,62.21
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,106.87,84.51
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,136.33,108.31
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,149.16,118.15
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,161.25,127.31
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,124.63,97.22
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,99.02,76.13
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,145.82,113.66
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,215.27,168.31
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,144.1,111.39
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,153.83,87.34
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,209.13,121.95
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,265.62,165.17
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,325.88,214.87
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,380.71,261.33
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,434.67,307.04
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,488.88,351.61
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,540.85,393.11
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,591.85,432.72
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,639.28,468.7
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,684.76,502.37
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,726.81,532.92
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,766.34,561.13
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,799.54,584.82
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,829.46,605.66
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,738.1,539.81
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,592.51,434.87
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,768.68,564.75
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,910.98,663.63
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,914.6,665.84
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,914.35,666.83
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,709.12,527.55
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,453.25,341.2
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,301.98,230.48
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,155.67,117.51
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,208.05,160.09
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,245.02,190.2
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,215.86,168.25
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,186.05,145.45
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,151.49,117.82
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,116.25,89.02
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,69.32,50.5
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,34.32,21.23
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,14.13,1.37
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,7.87,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,15.25,6.11
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,29.81,19.44
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,43.93,31.88
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,60.23,46.07
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,76.35,59.88
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,79.93,62.68
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,83.22,65.13
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,106.48,84.37
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,129.18,102.85
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,135.71,107.62
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,142.08,112.25
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,140.07,110.26
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,137.75,108.06
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,140.22,109.8
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,142.59,111.48
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,159.4,124.78
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,178.04,132.93
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,213.58,159.01
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,236.6,175.44
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,251.97,186.85
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,268.01,198.83
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,261.63,193.89
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,258.39,191.29
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,260.14,192.67
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,261.68,193.9
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,271.85,201.54
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,282.34,209.41
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,292.72,217.2
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,314.01,233.02
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,339.71,252.19
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,366.94,272.41
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,292.65,218.32
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,201.69,150.64
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,166.75,124.36
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,131.32,97.28
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,72.57,51.88
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,16.89,7.87
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,24.95,14.39
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,33.0,20.91
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,30.27,18.8
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,27.55,16.69
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,16.41,7.72
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
