Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,234.24,180.43
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,132.06,80.73
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,41.89,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,9.83,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,18.82,5.47
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,32.82,21.67
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,46.74,34.2
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.51,42.9
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,66.17,51.21
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,71.68,55.75
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,78.87,61.55
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,82.72,64.43
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,86.45,67.15
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,87.14,67.19
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,87.89,67.28
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,89.47,68.35
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,90.92,69.33
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,98.68,75.28
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,98.49,74.78
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,98.65,74.75
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,150.38,86.01
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,237.92,153.18
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,309.54,215.08
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,325.47,220.75
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,378.42,258.27
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,434.92,305.64
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,489.61,350.45
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,541.76,392.04
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,592.75,431.65
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,640.33,467.06
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,685.97,500.15
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,727.58,530.54
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,766.55,558.58
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,799.88,582.39
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,829.94,603.24
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,853.9,620.62
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,874.24,635.77
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,887.55,645.16
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,897.02,652.23
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,906.58,659.54
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,904.59,659.46
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,892.64,653.07
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,877.0,644.44
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,849.11,627.88
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,817.92,609.04
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,774.34,580.65
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,728.17,550.0
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,652.88,498.67
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,588.57,453.43
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,503.58,390.64
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,420.74,326.25
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,306.88,234.24
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,188.67,107.69
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,61.15,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,9.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.13,4.44
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,31.55,20.57
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,44.85,32.58
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.38,41.07
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.81,49.2
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,72.91,56.68
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,78.95,61.36
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,83.16,64.53
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,87.23,67.52
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,91.12,70.19
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,94.76,72.61
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,96.32,73.64
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,97.77,74.58
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,97.61,74.1
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,106.13,80.61
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,151.16,116.29
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,234.42,164.66
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,269.9,187.12
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,307.61,214.31
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,329.57,224.24
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,380.52,259.95
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,435.99,305.55
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,490.76,349.42
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,543.13,390.92
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,594.32,430.42
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,641.59,466.14
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,686.77,499.51
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,728.38,529.76
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,767.35,557.66
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,799.94,581.1
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,829.15,601.67
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,765.68,555.96
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,669.99,487.51
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,767.83,558.99
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,856.72,622.43
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,761.88,558.14
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,647.06,479.51
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,732.3,542.97
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,793.62,588.65
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,741.43,554.49
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,686.52,518.65
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,631.01,480.21
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,552.47,424.86
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,490.99,381.18
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,429.42,335.7
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,354.45,277.99
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,280.36,218.6
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,189.9,143.78
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,73.03,34.0
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,25.04,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.26,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,15.9,2.57
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,33.45,22.08
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,50.64,37.46
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,63.66,49.07
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,77.39,61.01
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,88.55,70.34
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,100.77,80.32
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,116.88,93.34
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,133.29,106.37
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,130.14,103.13
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,132.06,104.14
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,164.92,130.17
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,190.45,149.81
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,184.26,144.1
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,187.87,146.29
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,150.16,116.11
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,165.77,101.36
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,219.47,134.08
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,274.17,174.75
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,327.74,217.9
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,381.89,262.2
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,431.43,304.91
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,464.49,332.74
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,519.9,373.96
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,586.52,423.53
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,585.22,422.52
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,560.26,403.79
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,574.71,414.96
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,586.76,424.06
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,588.54,426.04
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,571.87,415.61
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,585.35,427.43
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,617.26,451.57
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,571.64,420.9
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,542.48,401.48
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,724.55,534.72
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,876.08,640.53
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,839.16,616.91
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,788.22,585.26
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,779.71,582.33
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,768.05,576.9
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,723.46,547.82
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,676.96,516.97
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,610.46,471.16
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,543.72,423.39
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,456.41,357.69
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,371.27,289.92
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,243.83,186.15
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,126.59,51.81
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,43.83,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,17.34,2.53
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,32.36,21.13
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,47.22,34.54
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.26,44.36
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.13,53.72
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,76.33,59.71
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,83.41,65.4
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,89.12,69.82
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,95.91,75.05
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,97.65,76.04
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,99.36,77.01
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,101.02,78.1
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,102.55,79.11
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,102.96,79.05
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,103.29,78.96
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,154.67,119.95
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,247.88,176.8
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,254.63,182.3
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,258.94,188.83
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,308.65,221.29
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,376.28,268.08
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,403.9,289.4
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,434.14,311.98
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,445.77,321.53
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,453.75,328.03
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,480.12,347.51
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,507.11,367.25
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,517.04,374.9
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,525.27,381.39
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,587.16,426.17
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,640.57,464.75
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,746.68,541.34
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,849.37,614.2
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,859.81,622.42
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,866.49,629.09
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,862.17,629.35
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,853.95,627.18
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,704.13,524.43
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,513.93,389.06
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,424.5,325.15
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,310.66,240.15
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,280.0,217.8
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,248.76,194.27
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,394.94,311.67
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,512.38,402.47
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,424.16,333.47
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,319.42,250.46
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,217.4,164.87
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,100.7,27.33
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,33.17,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.26,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,15.89,1.01
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,32.49,21.19
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,48.86,35.92
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,62.12,47.63
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,74.46,58.24
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,83.63,65.87
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,92.56,73.09
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,114.09,90.65
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,131.55,104.52
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,144.5,114.51
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,156.77,123.85
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,135.24,105.76
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,118.3,91.57
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,118.08,90.98
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,117.84,90.38
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,117.36,89.8
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,164.32,99.96
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,217.21,131.59
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,271.65,172.02
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,332.75,228.44
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,370.51,264.63
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,418.29,297.3
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,489.76,350.19
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,540.97,390.89
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,591.04,429.79
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,637.84,464.59
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,682.99,497.33
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,650.46,472.98
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,584.73,424.36
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,619.35,450.37
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,654.31,476.05
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,766.86,559.36
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,866.91,631.46
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,881.96,642.05
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,885.66,646.02
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,794.88,586.25
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,684.92,510.54
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,547.69,412.85
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,359.54,273.82
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,431.24,331.65
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,501.44,386.84
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,463.39,359.47
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,424.02,331.13
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,353.86,279.23
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,305.55,242.24
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,246.11,194.76
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,186.49,145.49
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,114.53,84.02
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.32,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.08,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,8.65,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,16.67,0.32
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,27.76,17.24
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,41.13,29.35
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,48.31,35.85
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,55.48,42.08
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,80.01,62.84
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,106.41,84.76
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,122.38,97.57
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,137.97,109.87
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,149.7,118.83
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,161.07,127.4
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,179.8,141.78
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,188.13,147.69
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,198.81,155.45
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,209.1,162.84
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,216.7,168.44
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,246.54,175.7
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,263.71,181.78
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,295.65,201.92
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,322.56,217.58
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,376.84,257.66
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,432.69,304.54
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,487.27,349.21
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,539.21,391.38
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,589.72,431.36
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,620.03,453.87
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,626.82,458.07
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,585.58,429.02
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,527.64,387.16
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,351.09,260.76
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,139.42,101.81
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,131.77,96.55
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,123.92,90.84
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,186.31,139.15
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,253.75,190.69
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,313.21,236.43
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,355.01,268.83
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,406.61,309.02
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,434.92,332.16
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,506.95,389.26
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,552.11,426.63
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,518.64,403.21
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,483.19,378.25
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,556.0,435.85
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,606.46,472.6
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,511.71,400.41
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,416.23,324.57
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,284.4,213.47
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,119.94,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,43.24,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,8.65,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,16.58,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,29.65,18.63
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,42.73,30.54
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,51.05,38.09
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,61.8,47.47
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,66.12,51.05
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,70.5,54.53
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,95.07,74.85
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,128.44,102.09
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,147.8,117.34
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,164.67,130.39
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,176.14,138.93
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,186.96,146.88
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,126.52,97.8
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,94.85,71.9
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,95.61,72.39
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,145.73,81.88
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,202.87,115.49
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,260.79,159.18
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,320.11,218.93
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,362.29,261.33
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,398.14,287.79
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,448.76,325.43
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,491.65,357.83
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,539.11,393.56
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,612.88,449.71
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,686.46,506.52
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,706.04,518.49
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,696.7,509.79
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,614.64,451.8
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,515.72,380.1
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,398.27,295.9
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,271.14,201.65
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,518.38,389.14
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,739.18,548.47
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,725.75,540.37
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,686.75,516.26
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,715.02,538.62
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,717.68,543.34
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,660.8,504.7
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,577.65,446.98
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,534.49,416.66
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,490.18,384.58
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,431.32,340.91
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,372.32,295.58
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,297.62,235.33
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,206.66,160.85
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,124.4,89.79
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.48,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.29,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,8.65,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,16.52,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,31.4,19.97
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,46.35,33.56
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,56.8,42.88
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.14,51.79
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,74.13,57.62
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,81.03,63.18
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,88.13,68.77
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,92.37,71.89
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,93.69,72.56
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,95.02,73.24
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,133.31,104.23
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,173.86,136.55
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,133.87,103.78
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,97.5,74.06
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,105.9,80.71
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,153.37,90.01
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,235.56,154.25
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,309.19,219.08
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,321.77,220.43
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,378.13,259.18
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,421.03,299.63
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,438.63,316.98
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,451.28,327.67
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,454.66,331.02
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,497.07,362.38
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,549.04,400.22
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,578.58,421.89
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,608.01,443.47
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,725.42,530.61
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,837.01,610.79
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,861.36,626.76
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,881.97,640.93
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,891.25,647.77
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,896.15,651.96
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,903.37,659.24
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,900.04,659.71
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,885.41,651.6
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,867.08,641.17
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,836.94,623.12
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,803.56,602.7
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,752.69,568.64
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,699.3,532.16
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,618.41,475.84
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,548.0,424.87
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,447.74,349.04
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,351.16,271.62
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,210.31,152.65
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,43.63,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,7.87,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,15.09,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,32.48,20.76
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,49.73,36.37
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,62.15,47.4
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,73.88,57.51
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.69,61.48
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,83.6,65.35
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,91.1,71.41
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,95.26,74.61
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,93.54,72.75
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,92.18,71.21
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,93.41,71.83
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,94.56,72.4
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,101.31,77.54
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,99.89,76.03
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,99.91,75.88
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,149.22,85.69
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,206.28,119.24
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,264.56,162.92
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,323.43,211.48
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,382.4,261.16
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,440.06,308.92
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,494.92,353.46
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,547.15,395.47
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,597.94,435.21
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,645.31,471.57
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,698.27,510.62
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,740.37,541.36
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,779.58,569.55
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,813.05,593.34
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,843.03,613.77
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,867.03,630.03
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,887.26,643.91
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,900.29,653.51
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,909.35,660.74
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,909.15,661.78
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,912.1,665.14
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,896.78,656.59
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,877.7,645.78
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,847.65,627.93
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,814.32,607.71
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,761.9,573.94
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,706.95,537.57
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,623.35,479.07
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,550.49,426.05
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,444.96,346.1
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,343.62,264.79
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,200.79,142.72
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,32.76,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,7.87,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,15.11,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,30.32,18.93
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,45.67,32.93
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,56.15,42.3
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.53,51.27
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,72.1,55.9
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,79.96,62.29
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,83.84,65.33
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,87.63,68.26
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,121.0,95.46
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,162.36,128.62
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,121.24,94.52
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,96.82,74.23
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,95.21,72.58
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,93.75,71.07
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,94.02,71.13
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,143.28,81.0
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,200.48,114.51
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,264.94,162.77
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,322.47,210.29
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,379.9,258.8
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,435.63,305.65
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,491.32,351.58
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,544.44,394.55
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,596.01,435.16
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,644.51,471.55
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,690.85,505.33
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,733.37,536.44
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,773.13,564.96
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,807.46,588.2
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,838.5,609.25
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,863.52,627.66
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,884.88,643.85
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,908.95,660.71
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,917.62,667.6
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,919.57,671.4
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,917.51,672.8
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,906.53,667.51
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,891.7,659.83
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,750.39,565.71
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,566.51,435.61
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,530.36,411.59
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,492.32,384.66
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,441.5,347.68
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,389.8,308.46
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,320.83,253.51
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,252.63,196.6
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,153.14,105.65
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,10.23,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
