Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,10.23,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.08,10.82
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,36.63,25.02
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,44.72,32.44
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,52.81,39.56
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,57.92,43.8
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,63.05,47.86
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,66.74,50.69
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,70.38,53.4
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,79.15,60.16
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,81.93,61.9
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,83.77,63.04
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,85.53,64.13
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,87.03,65.03
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,88.44,65.86
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,89.11,66.25
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,143.99,81.02
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,202.69,113.66
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,261.78,156.55
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,319.87,203.04
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,377.76,250.4
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,433.92,295.4
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,489.72,338.92
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,543.01,380.08
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,594.63,418.77
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,642.54,454.19
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,688.05,487.13
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,729.5,516.22
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,768.01,542.81
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,800.64,565.03
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,829.81,585.01
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,852.82,600.68
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,872.07,614.18
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,889.02,626.45
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,890.35,629.11
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,887.87,630.99
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,887.8,634.61
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,869.93,625.63
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,848.35,614.37
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,814.2,595.0
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,776.89,573.16
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,720.03,536.57
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,660.97,497.1
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,579.26,440.41
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,493.64,377.55
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,378.84,288.39
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,270.32,190.27
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,94.51,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,7.87,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,23.27,11.46
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,38.73,26.78
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,50.41,37.25
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,61.94,47.28
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,68.28,52.52
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,77.14,59.66
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,81.91,63.32
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,86.57,66.8
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,118.22,92.32
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,156.67,122.71
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,158.92,124.0
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,166.62,129.73
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,174.69,135.49
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,182.36,140.89
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,134.92,103.07
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,143.42,81.88
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,224.34,144.93
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,285.01,201.48
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,281.93,201.89
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,258.98,187.52
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,348.49,245.48
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,492.77,345.96
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,453.97,324.64
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,365.27,263.3
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,524.37,379.61
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,693.23,500.18
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,734.77,529.63
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,773.39,557.51
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,806.85,580.51
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,836.94,600.97
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,860.56,616.97
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,891.64,637.94
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,904.95,647.94
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,914.22,655.68
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,914.07,658.53
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,909.83,658.99
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,896.66,652.46
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,879.6,643.5
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,854.73,629.43
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,820.49,608.81
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,769.58,576.2
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,716.45,540.77
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,637.99,486.07
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,559.09,427.6
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,441.97,336.0
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,329.57,227.65
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,124.55,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,7.87,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,22.58,10.73
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,37.39,25.81
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,48.79,36.16
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,60.06,46.08
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,68.55,53.24
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,76.87,60.0
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,84.83,66.39
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,89.67,70.06
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,93.42,72.62
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,97.02,75.02
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,98.74,76.01
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,100.39,76.96
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,101.25,77.28
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,102.07,77.59
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,102.44,77.55
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,145.26,85.29
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,231.54,148.39
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,296.89,204.06
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,323.18,217.69
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,376.75,255.53
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,431.3,300.23
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,485.22,343.41
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,536.4,384.21
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,586.1,422.9
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,585.3,423.63
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,556.15,402.7
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,501.42,364.81
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,444.41,323.89
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,631.28,462.47
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,808.19,589.2
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,827.81,601.99
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,850.6,618.07
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,597.41,442.64
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,272.43,201.54
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,255.34,190.54
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,217.05,162.72
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,371.21,282.99
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,507.94,386.9
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,404.32,310.88
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,322.75,249.62
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,285.45,222.15
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,247.59,193.28
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,184.37,143.63
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,139.42,107.02
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,88.75,64.84
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,26.33,12.44
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,10.62,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,7.87,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.13,9.22
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,34.67,23.27
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,44.17,31.91
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,56.18,42.39
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,76.48,59.62
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,97.9,77.44
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,112.8,89.47
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,127.21,100.88
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,141.09,111.68
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,154.44,121.92
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,167.14,131.76
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,179.39,141.17
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,185.05,145.01
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,201.18,157.15
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,208.57,162.28
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,224.95,164.45
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,242.2,176.0
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,258.3,187.7
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,300.6,215.45
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,359.54,256.81
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,398.9,286.03
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,441.77,317.89
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,505.45,365.1
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,581.05,422.62
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,613.72,447.01
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,623.6,453.97
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,640.27,467.13
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,652.95,477.19
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,737.11,540.07
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,813.33,595.86
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,834.89,610.76
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,852.64,623.6
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,862.44,631.56
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,868.23,637.09
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,809.57,600.25
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,727.57,545.3
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,719.29,542.39
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,707.89,536.88
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,677.36,517.85
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,644.04,496.36
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,595.8,462.3
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,545.9,425.85
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,473.24,371.75
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,401.27,315.2
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,302.63,233.46
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,202.7,129.04
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,65.57,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.08,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,20.75,8.63
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,34.61,23.29
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,44.43,32.33
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,54.23,41.08
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,62.81,48.45
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,68.66,53.3
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,72.72,56.48
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,76.72,59.53
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,112.95,89.41
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,154.45,122.99
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,165.54,131.29
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,184.25,145.71
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,184.67,145.34
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,192.96,151.31
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,198.08,155.04
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,212.0,149.88
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,252.07,176.02
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,291.32,205.23
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,313.61,214.1
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,368.45,252.22
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,422.31,298.36
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,477.63,344.55
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,529.72,387.12
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,580.23,427.39
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,627.02,463.15
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,671.39,496.21
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,674.45,497.81
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,655.14,482.97
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,567.71,420.62
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,464.37,344.76
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,280.34,210.82
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,100.96,73.33
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,122.27,90.24
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,144.95,108.05
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,105.13,77.32
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,66.2,46.95
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,43.72,29.29
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,21.39,11.54
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,18.69,9.46
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,16.0,7.35
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,13.31,5.21
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,10.64,3.05
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,7.96,0.86
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.3,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.4,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.51,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.79,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,8.73,0.17
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,15.99,7.72
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,26.72,17.23
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,37.5,26.73
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,48.82,36.48
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,59.86,45.8
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,86.57,68.34
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,112.27,89.68
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,134.52,107.62
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,153.94,122.95
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,165.85,132.23
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,177.18,141.0
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,179.58,142.24
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,184.76,145.77
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,197.58,155.68
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,230.63,171.01
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,158.14,115.97
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,59.52,41.31
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,68.89,48.66
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,77.98,55.7
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,178.62,132.76
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,282.15,210.03
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,395.79,292.95
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,538.29,396.16
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,326.94,245.29
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,73.61,52.02
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,246.31,185.64
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,444.11,330.71
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,471.57,350.48
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,500.16,371.99
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,375.42,282.16
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,241.81,182.36
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,198.85,150.34
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,154.89,116.68
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,108.24,80.78
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,63.1,45.26
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,70.68,51.55
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,79.51,58.83
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,69.1,50.75
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,58.63,42.51
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,48.67,34.48
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,39.02,26.58
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,29.78,18.94
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,20.57,11.21
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,12.92,4.65
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.3,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.75,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,7.97,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,15.99,7.84
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,26.73,17.47
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,37.5,27.08
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,49.14,37.31
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,60.52,47.17
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,65.62,51.45
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,70.65,55.6
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,63.42,49.09
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,55.31,41.89
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,52.64,39.46
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,49.97,37.07
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,42.28,30.43
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,34.59,23.82
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,65.61,49.97
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,95.17,71.22
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,103.34,77.43
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,111.61,83.7
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,112.1,83.98
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,112.64,84.32
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,139.76,105.33
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,167.66,126.76
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,199.85,151.64
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,233.25,177.33
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,196.77,149.37
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,158.5,119.85
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,213.89,163.12
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,284.34,217.3
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,199.08,151.83
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,124.1,93.29
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,182.95,140.35
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,246.43,190.6
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,163.76,125.96
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,82.35,61.07
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,274.66,217.59
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,460.43,362.82
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,423.24,334.61
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,384.3,305.58
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,354.06,283.7
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,322.61,260.35
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,286.21,231.94
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,248.69,201.84
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,202.09,163.39
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,154.47,122.9
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,84.7,63.08
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,18.85,3.34
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.26,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,13.73,2.94
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,27.09,17.4
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,43.49,32.31
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,59.7,46.89
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,75.55,60.81
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,89.02,72.36
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,107.22,87.72
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,125.0,102.44
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,135.56,110.81
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,145.76,118.79
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,163.2,132.69
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,180.1,145.98
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,182.45,147.19
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,184.39,148.12
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,196.39,157.53
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,215.21,163.3
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,226.62,170.95
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,236.89,178.46
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,271.37,203.7
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,310.57,232.75
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,358.05,266.64
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,420.1,312.0
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,387.55,290.65
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,337.16,254.58
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,321.41,243.36
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,302.76,229.62
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,305.33,231.94
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,307.63,234.03
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,308.31,235.0
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,308.76,235.86
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,360.73,276.66
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,435.68,333.92
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,389.7,300.18
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,360.99,279.35
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,323.6,251.38
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,284.44,221.7
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,433.81,342.16
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,583.8,458.17
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,551.39,434.72
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,517.01,410.53
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,565.35,448.08
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,592.38,466.34
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,499.16,395.37
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,415.14,328.47
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,303.64,234.31
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,177.76,57.91
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,60.92,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,15.72,3.62
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,31.86,21.32
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,40.51,29.51
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,49.14,37.34
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,54.72,42.25
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,60.27,46.95
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,64.43,50.31
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,68.51,53.53
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,70.99,55.21
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,79.45,61.89
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,81.43,63.19
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,83.35,64.44
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,84.73,65.26
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,86.06,66.04
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,86.62,66.34
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,137.14,79.75
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,195.24,111.77
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,253.81,154.81
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,311.68,202.12
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,369.28,250.4
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,424.7,296.2
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,479.88,340.77
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,533.26,383.52
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,584.91,423.79
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,632.6,459.33
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,677.89,492.18
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,718.75,521.75
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,756.64,548.72
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,789.38,570.44
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,818.69,589.84
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,841.97,605.42
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,861.5,618.79
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,874.31,628.04
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,883.22,635.08
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,893.79,642.63
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,889.57,640.9
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,876.39,634.52
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,859.43,625.83
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,828.84,608.59
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,794.97,588.79
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,750.15,559.58
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,697.79,523.73
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,616.09,465.92
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,534.78,404.25
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,405.36,299.82
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,260.58,39.25
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,102.69,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,14.18,2.18
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,28.94,18.95
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,37.08,26.74
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,45.24,34.2
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,50.38,38.79
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,55.53,43.2
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,64.14,50.5
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,68.1,53.66
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,70.72,55.49
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,73.3,57.26
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,75.3,58.64
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,77.23,59.96
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,87.3,68.11
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,88.86,69.09
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,90.18,69.9
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,133.22,76.05
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,194.54,110.35
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,256.33,156.97
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,317.11,208.44
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,377.45,261.22
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,436.35,312.19
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,494.12,361.13
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,549.13,407.34
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,602.3,450.9
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,652.2,491.11
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,699.61,528.58
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,742.51,561.63
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,782.35,591.83
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,816.86,616.39
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,847.84,638.55
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,871.75,655.58
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,891.74,670.2
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,903.99,679.69
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,912.16,686.62
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,923.88,697.34
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,920.67,697.96
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,907.63,690.63
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,890.65,680.65
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,859.58,661.98
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,825.07,640.28
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,772.49,603.3
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,725.34,568.49
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,640.08,504.75
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,555.14,436.71
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,418.59,318.77
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,263.69,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,105.68,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
