Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,14.22,1.56
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,29.04,19.17
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,36.82,26.8
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,44.66,34.13
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,49.85,38.82
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,59.57,47.33
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,63.64,50.59
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,67.66,53.72
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,70.67,55.89
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,73.6,57.97
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,75.6,59.35
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,85.86,67.73
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,87.81,69.03
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,89.62,70.23
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,90.93,71.16
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,133.59,77.2
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,195.32,111.71
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,257.35,158.43
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,318.47,209.83
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,379.1,262.22
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,437.84,312.26
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,495.65,360.28
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,550.73,405.55
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,603.87,447.99
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,653.27,485.57
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,700.07,520.13
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,742.27,551.6
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,781.3,580.22
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,815.49,603.92
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,846.11,625.33
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,870.04,641.91
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,890.05,656.09
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,902.36,665.94
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,910.58,673.39
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,910.6,675.13
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,917.75,681.85
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,903.03,674.12
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,884.39,663.98
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,852.36,643.75
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,816.94,620.7
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,762.39,583.91
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,713.57,549.33
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,626.56,485.09
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,540.03,416.78
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,408.98,303.66
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,256.66,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,14.81,0.95
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.4,19.29
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,42.78,31.76
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,55.8,43.63
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,66.63,53.22
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,77.11,62.26
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,81.31,65.62
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,87.53,70.63
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,97.35,78.64
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,108.41,87.56
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,130.8,105.83
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,157.25,127.07
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,166.24,133.38
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,174.81,139.28
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,193.77,154.15
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,222.68,166.71
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,246.77,182.38
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,273.15,200.81
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,291.59,201.83
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,370.96,254.09
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,408.06,291.63
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,419.27,305.51
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,389.81,286.65
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,342.85,253.72
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,400.55,295.51
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,460.24,337.37
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,445.14,326.69
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,425.8,313.41
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,379.32,280.38
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,341.66,253.23
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,462.42,344.14
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,592.64,437.9
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,467.03,349.18
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,333.37,252.14
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,251.29,191.83
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,151.0,114.6
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,168.41,129.54
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,207.24,160.82
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,184.95,143.94
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,144.94,112.86
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,120.61,93.6
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,95.94,73.52
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,71.13,53.02
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,44.97,31.0
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,26.18,14.4
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,15.94,0.37
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,31.69,21.2
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,43.29,32.22
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,54.8,42.72
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,62.9,49.84
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,73.56,58.94
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,78.92,63.19
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,84.16,67.22
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,88.0,69.96
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,91.71,72.56
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,93.86,73.96
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,95.94,75.31
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,97.75,76.44
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,99.48,77.51
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,99.96,77.73
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,146.94,90.07
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,204.78,122.11
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,263.43,165.17
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,320.68,211.54
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,377.91,258.9
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,432.68,303.33
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,489.27,348.68
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,543.7,392.2
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,596.21,432.83
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,645.21,470.05
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,691.61,504.42
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,733.2,534.73
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,771.66,562.31
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,804.64,583.14
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,834.01,601.46
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,857.01,618.14
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,876.12,632.57
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,884.77,639.97
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,900.21,652.06
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,898.22,652.36
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,892.11,650.36
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,874.8,641.21
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,853.59,629.57
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,823.74,611.9
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,785.24,587.87
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,726.56,548.97
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,666.04,506.79
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,574.57,441.33
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,483.5,370.93
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,341.81,245.72
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,137.23,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.23,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.34,19.7
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,40.31,29.21
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,52.86,40.49
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,59.38,46.27
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,65.86,51.8
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,70.49,55.46
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,75.05,58.94
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,77.02,60.15
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,79.02,61.37
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,81.04,62.73
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,89.94,69.79
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,91.79,70.96
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,93.56,72.08
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,94.26,72.5
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,132.86,77.9
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,191.0,109.49
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,250.11,152.87
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,309.54,201.77
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,371.49,253.93
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,427.29,300.83
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,482.39,345.99
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,508.61,370.19
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,511.93,374.97
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,593.71,435.42
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,674.69,495.11
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,721.06,528.37
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,758.5,555.27
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,790.49,578.36
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,818.98,597.78
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,840.64,612.8
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,858.41,625.44
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,866.52,632.42
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,870.45,636.93
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,865.88,636.43
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,863.67,637.7
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,843.46,626.23
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,819.58,612.35
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,781.08,587.69
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,739.55,560.3
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,677.43,517.32
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,613.36,470.96
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,518.6,401.27
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,424.22,326.93
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,291.56,204.87
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,96.02,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,15.87,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,31.42,20.2
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,42.61,30.73
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,53.77,40.72
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,59.96,46.18
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,68.31,53.26
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,73.14,57.15
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,77.9,60.89
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,110.18,87.65
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,147.43,118.01
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,158.51,126.41
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,162.23,128.79
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,171.47,135.66
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,180.26,142.12
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,132.12,103.0
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,130.29,76.43
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,214.44,140.98
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,278.01,200.36
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,307.95,222.78
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,339.88,247.33
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,389.44,279.98
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,470.72,340.29
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,501.66,368.24
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,509.26,376.17
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,585.45,433.72
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,660.18,490.54
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,698.88,519.76
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,734.6,546.5
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,765.13,568.77
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,792.28,587.93
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,822.18,608.77
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,839.44,621.12
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,846.38,626.74
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,849.14,629.79
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,844.23,627.22
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,835.34,622.12
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,820.64,613.49
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,796.98,598.72
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,758.0,573.33
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,716.17,545.27
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,651.94,499.46
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,586.05,450.58
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,489.62,378.9
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,392.39,301.72
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,256.62,173.65
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,61.73,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.1,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.14,17.35
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,40.02,28.39
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,49.82,37.16
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,54.98,41.72
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,60.23,46.14
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,64.39,49.49
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,68.51,52.71
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,105.29,82.99
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,146.02,115.71
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,156.98,124.13
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,174.47,137.8
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,177.21,139.3
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,177.51,138.91
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,181.6,141.55
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,204.75,144.49
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,203.19,127.08
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,246.74,147.58
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,304.73,194.77
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,362.33,243.06
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,418.14,289.29
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,473.13,333.78
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,525.3,375.67
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,575.62,414.99
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,622.49,449.88
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,666.94,482.01
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,706.86,511.21
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,743.74,537.8
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,774.89,559.15
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,802.56,577.74
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,824.3,592.58
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,842.28,605.16
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,852.23,613.24
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,868.72,625.83
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,866.73,627.37
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,860.77,626.64
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,843.49,617.81
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,822.49,606.46
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,786.53,584.2
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,753.94,563.58
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,695.22,523.75
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,634.94,480.76
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,539.65,410.88
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,445.7,336.63
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,294.35,188.8
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,91.44,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.09,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.09,17.11
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,39.62,27.89
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,49.05,36.33
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,51.06,38.19
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,53.51,40.23
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,57.28,43.27
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,66.0,50.39
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,67.33,51.21
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,68.75,52.1
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,70.86,53.68
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,72.91,55.2
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,82.38,62.7
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,83.53,63.34
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,129.82,100.49
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,211.93,154.4
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,237.16,170.53
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,262.3,188.51
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,284.72,192.2
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,358.27,239.77
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,415.28,287.54
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,470.88,333.21
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,523.53,375.87
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,574.3,415.93
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,621.95,452.89
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,667.18,487.27
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,706.95,516.91
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,743.61,543.86
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,775.38,564.92
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,803.67,583.41
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,825.49,600.13
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,843.51,614.61
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,848.41,619.43
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,859.71,628.78
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,856.04,628.35
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,848.39,625.5
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,825.97,613.12
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,805.61,602.02
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,766.81,577.84
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,725.19,550.94
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,654.52,502.23
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,582.29,449.85
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,481.86,373.77
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,382.43,293.14
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,229.49,138.86
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,34.27,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.75,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.51,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.65,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,3.79,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.31,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,6.83,0.26
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,67.14,51.89
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,116.85,93.3
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,71.68,55.05
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,15.27,7.3
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,99.56,77.67
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,167.97,132.92
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,176.25,138.83
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,174.89,137.15
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,125.43,97.18
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,60.94,42.51
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,63.3,44.24
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,65.67,45.92
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,176.63,115.61
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,355.29,240.88
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,412.68,290.47
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,466.17,336.28
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,384.85,284.52
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,245.52,182.58
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,335.56,250.84
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,440.88,329.24
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,546.99,409.88
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,669.13,501.3
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,666.67,500.31
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,658.56,495.59
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,718.35,543.07
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,786.83,596.22
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,631.96,482.73
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,436.39,335.12
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,634.26,491.07
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,802.63,618.19
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,777.32,602.52
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,748.36,584.91
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,704.31,555.4
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,657.28,522.67
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,583.4,468.03
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,517.92,417.25
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,420.55,338.79
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,326.21,257.57
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,176.4,98.84
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,13.41,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,27.04,16.72
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,37.03,26.68
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,46.97,35.88
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,52.63,40.97
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,58.31,45.85
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,62.58,49.41
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,66.8,52.84
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,69.43,54.83
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,77.94,61.84
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,80.08,63.33
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,82.16,64.78
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,83.14,65.15
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,84.11,65.53
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,84.9,65.91
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,129.2,77.07
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,187.53,107.99
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,246.59,151.67
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,305.09,200.43
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,363.23,250.49
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,415.63,298.94
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,455.89,334.7
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,496.68,368.06
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,536.24,399.8
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,570.73,426.43
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,603.32,451.07
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,680.94,510.49
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,747.29,562.08
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,779.16,584.2
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,807.6,603.26
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,829.54,619.14
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,847.7,632.62
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,864.11,645.1
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,866.65,648.34
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,862.64,648.39
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,854.58,645.82
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,839.42,637.39
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,820.49,626.27
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,788.48,605.33
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,747.98,577.6
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,691.65,537.08
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,633.63,493.0
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,534.24,416.37
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,436.41,334.28
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,230.83,111.85
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,11.45,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,23.47,13.71
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,33.34,23.56
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,41.27,30.99
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,46.36,35.6
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,51.5,40.04
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,55.21,43.06
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,58.9,45.98
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,73.38,58.13
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,90.93,72.68
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,108.1,86.82
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,124.51,100.13
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,94.56,74.58
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,80.62,62.6
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,82.01,63.5
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,119.49,67.38
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,183.29,100.95
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,247.31,148.32
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,310.11,201.05
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,372.33,255.29
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,433.0,307.8
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,492.21,357.98
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,548.67,405.31
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,603.11,449.77
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,653.56,489.34
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,701.33,525.83
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,744.54,559.06
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,784.5,589.36
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,818.43,613.57
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,848.59,635.17
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,873.05,654.01
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,893.51,670.37
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,904.75,679.68
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,911.78,686.4
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,910.78,688.29
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,905.7,687.58
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,898.94,684.45
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,877.75,671.28
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,841.88,648.46
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,802.65,622.27
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,738.02,575.09
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,679.82,529.98
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,579.03,452.88
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,479.88,368.45
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,249.13,96.79
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
