Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,1.89,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,3.78,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.44,0.0
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.1,2.43
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,11.77,4.85
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,14.45,7.26
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,19.81,11.99
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,25.19,16.68
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,33.65,24.09
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,42.14,31.46
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,38.3,28.01
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,34.47,24.59
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,26.8,17.82
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,19.14,11.09
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,27.99,17.7
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,36.86,24.99
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,69.39,51.79
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,100.7,77.37
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,145.56,113.26
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,191.91,149.99
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,137.03,106.16
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,78.69,59.01
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,67.47,49.81
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,56.21,40.55
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,39.19,26.64
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,22.23,12.71
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,38.77,26.38
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,55.36,40.09
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,48.76,34.73
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,42.18,29.38
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,49.88,35.84
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,57.6,42.34
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,33.65,22.57
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,9.89,2.69
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,8.74,1.74
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,7.59,0.77
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,12.97,0.68
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,25.52,16.11
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,40.13,29.65
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,54.58,42.79
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,68.35,55.12
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,82.01,67.11
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,92.04,75.68
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,102.55,84.5
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,117.7,97.37
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,135.33,112.24
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,126.58,104.22
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,116.18,94.91
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,96.34,77.61
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,82.0,65.09
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,129.35,74.95
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,185.02,108.78
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,240.34,152.29
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,295.44,199.9
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,343.59,247.75
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,374.13,279.17
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,405.38,307.27
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,432.39,331.13
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,458.27,353.36
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,482.24,373.73
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,505.6,393.49
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,527.58,412.05
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,466.5,366.41
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,394.17,310.83
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,385.35,305.17
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,374.86,297.9
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,389.27,311.07
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,421.26,337.55
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,405.71,326.94
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,388.41,314.95
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,364.73,297.05
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,339.19,277.22
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,304.3,249.18
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,267.88,218.83
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,220.1,177.74
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,170.66,132.72
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,87.98,32.58
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.12,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,18.31,9.97
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,29.37,20.28
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,40.08,30.1
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,51.39,40.3
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,62.59,50.22
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,74.35,60.44
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,85.98,70.38
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,91.69,75.02
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,97.3,79.52
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,58.77,45.8
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,16.05,8.4
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,90.36,72.63
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,154.46,126.52
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,121.04,93.23
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,81.96,61.62
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,97.8,74.43
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,113.77,87.23
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,217.7,164.95
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,344.0,259.96
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,258.12,198.18
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,144.48,111.05
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,255.88,198.9
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,371.05,287.6
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,511.54,397.17
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,647.78,502.48
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,675.52,524.54
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,699.85,544.53
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,716.91,557.54
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,737.54,572.82
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,737.06,573.33
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,732.02,570.82
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,721.0,563.44
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,711.08,556.75
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,682.93,536.5
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,651.55,513.31
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,598.23,473.04
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,542.68,429.1
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,455.05,358.25
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,367.67,281.11
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,194.5,65.36
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,13.39,0.0
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,27.33,17.51
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,34.31,24.57
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,41.39,31.23
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,46.25,35.71
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,51.14,40.05
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,59.16,46.95
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,62.92,49.96
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,65.36,51.85
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,67.78,53.71
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,70.0,55.37
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,72.18,56.99
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,73.56,57.92
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,74.92,58.85
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,127.56,73.83
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,183.49,106.62
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,238.5,149.21
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,293.14,196.1
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,338.09,243.35
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,362.41,271.25
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,380.84,288.98
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,396.86,303.93
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,487.76,373.73
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,577.71,443.45
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,555.31,428.18
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,489.52,379.54
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,569.26,442.83
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,648.59,504.76
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,613.53,479.49
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,580.15,455.26
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,590.74,465.6
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,598.86,473.88
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,581.75,462.64
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,561.76,449.06
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,534.24,428.91
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,504.16,406.15
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,457.62,370.65
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,409.64,332.16
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,340.12,273.61
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,271.1,210.21
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,142.2,37.42
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,14.42,0.0
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,28.24,18.16
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,42.4,31.64
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,56.26,44.38
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,67.63,54.66
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,78.75,64.47
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,82.45,67.55
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,87.14,71.38
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,82.92,67.38
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,76.05,61.11
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,107.58,87.99
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,140.32,115.35
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,110.9,89.9
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,90.82,72.57
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,149.88,98.76
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,208.76,142.31
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,243.19,161.11
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,293.79,196.77
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,339.24,239.81
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,373.51,272.49
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,417.2,308.82
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,457.89,342.33
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,513.17,385.81
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,571.6,431.34
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,606.57,459.15
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,638.58,484.42
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,581.14,442.85
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,498.71,382.23
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,577.69,443.58
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,652.38,499.93
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,679.9,521.8
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,704.1,540.3
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,688.83,531.65
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,669.07,520.0
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,630.91,494.1
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,589.05,464.59
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,524.64,417.42
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,465.25,371.68
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,375.01,298.62
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,286.87,220.14
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,149.83,28.21
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,14.13,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,28.24,17.91
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,39.2,28.67
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,47.99,36.88
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,54.04,42.44
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,60.1,47.81
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,63.35,50.45
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,66.67,53.05
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,69.38,55.16
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,72.07,57.23
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,79.73,63.42
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,81.43,64.45
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,82.6,65.17
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,83.79,65.91
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,124.06,72.38
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,180.01,104.04
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,235.13,145.97
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,289.94,192.48
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,345.21,240.2
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,396.94,285.37
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,446.37,329.02
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,493.88,370.18
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,537.83,406.82
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,579.29,440.49
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,616.04,470.66
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,649.74,497.92
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,677.63,520.48
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,702.07,540.19
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,725.88,558.59
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,739.87,569.25
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,746.0,574.52
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,748.19,577.14
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,738.91,571.86
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,725.73,563.66
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,699.44,544.57
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,669.6,522.24
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,624.88,489.71
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,572.44,449.22
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,487.52,380.6
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,403.2,303.27
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,208.0,23.74
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,11.61,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,23.94,14.22
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,30.56,21.12
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,37.31,27.42
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,41.72,31.51
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,46.18,35.49
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,54.0,42.23
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,57.75,45.26
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,60.51,47.36
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,63.17,49.33
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,65.6,51.07
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,67.93,52.71
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,69.38,53.7
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,70.75,54.63
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,112.14,60.5
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,171.58,92.6
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,230.06,135.95
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,287.93,183.98
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,344.95,233.12
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,400.42,280.82
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,452.18,325.23
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,501.9,366.92
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,547.91,404.7
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,591.29,439.44
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,630.12,469.63
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,665.77,496.68
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,695.96,518.66
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,722.59,537.65
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,742.17,551.85
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,757.89,563.27
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,766.34,568.74
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,770.91,571.67
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,764.43,567.21
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,762.53,565.75
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,738.82,549.29
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,711.57,529.97
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,664.17,498.08
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,614.02,461.91
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,527.33,396.92
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,440.31,320.26
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,224.64,5.64
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,11.04,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,24.71,14.53
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,32.1,22.25
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,39.59,29.18
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,44.28,33.5
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,49.03,37.7
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,52.73,40.77
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,56.41,43.73
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,59.14,45.89
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,68.19,53.45
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,70.53,55.08
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,72.78,56.61
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,74.81,58.08
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,76.76,59.48
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,115.71,64.58
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,174.4,95.83
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,231.96,138.25
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,289.0,185.61
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,344.11,233.38
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,398.13,280.42
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,449.91,325.66
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,499.77,368.47
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,545.52,407.37
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,588.61,443.39
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,627.51,475.31
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,663.31,504.31
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,693.4,528.88
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,719.97,550.58
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,738.98,566.28
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,754.13,578.83
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,761.86,585.09
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,765.71,588.71
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,766.42,590.28
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,755.35,583.23
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,731.32,566.49
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,703.71,546.33
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,654.92,511.34
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,603.28,471.79
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,515.36,401.97
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,426.89,319.77
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,222.81,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,11.86,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,24.24,13.9
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,31.38,21.55
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,38.64,28.3
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,46.9,35.77
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,51.93,40.23
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,55.52,43.2
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,59.11,46.08
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,61.74,48.15
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,64.35,50.18
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,65.75,51.03
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,74.38,58.03
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,112.31,89.96
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,165.44,134.2
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,177.13,130.86
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,209.91,149.41
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,231.08,152.45
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,284.61,185.75
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,339.47,234.5
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,392.77,282.12
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,442.84,327.07
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,490.89,369.53
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,534.82,407.16
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,576.09,441.71
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,612.62,472.62
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,645.98,500.5
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,673.67,522.76
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,697.79,541.95
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,714.52,556.83
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,727.44,568.07
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,737.99,576.79
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,737.49,577.52
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,727.43,571.74
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,713.46,562.93
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,679.49,538.04
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,648.04,514.33
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,594.26,473.25
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,538.3,428.24
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,434.61,343.6
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,331.46,249.61
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,171.28,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.29,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,12.17,3.85
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,23.3,14.2
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,34.25,24.0
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,45.94,34.39
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,57.5,44.56
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,68.96,54.49
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,82.0,65.65
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,86.67,69.5
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,93.57,75.23
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,94.12,75.35
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,94.83,75.62
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,96.35,76.9
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,97.93,78.25
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,130.08,92.22
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,160.82,124.4
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,202.6,150.93
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,270.75,199.53
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,297.63,223.39
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,322.82,246.03
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,326.26,251.88
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,325.8,253.74
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,238.89,186.98
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,139.52,107.88
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,201.85,158.4
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,264.98,209.24
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,366.45,292.35
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,479.49,383.88
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,614.76,494.42
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,730.11,588.4
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,732.81,591.63
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,731.26,592.17
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,720.72,586.63
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,711.39,581.84
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,687.01,563.81
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,659.36,542.37
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,605.63,500.5
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,549.59,454.21
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,464.67,380.52
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,380.35,295.01
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,194.11,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,9.83,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,23.2,13.06
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,29.92,21.07
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,36.81,27.8
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,40.92,31.79
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,48.93,39.16
