Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,53.27,43.05
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,57.5,46.73
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,60.72,49.44
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,63.83,52.01
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,65.99,53.59
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,68.04,55.07
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,69.91,56.6
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,71.69,58.05
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,106.19,61.48
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,168.02,94.0
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,229.31,140.71
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,289.99,193.59
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,348.8,247.53
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,406.13,300.46
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,460.3,350.64
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,512.34,397.97
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,560.36,440.37
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,605.59,479.35
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,646.72,514.9
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,684.59,547.14
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,716.29,574.08
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,744.25,597.73
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,766.32,615.53
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,784.44,629.85
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,792.67,636.95
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,796.8,641.28
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,790.79,638.85
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,780.83,633.31
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,765.64,622.22
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,738.6,601.31
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,690.57,563.54
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,639.45,520.66
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,548.79,443.6
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,456.98,349.89
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,231.08,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,9.83,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,23.13,12.8
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,29.8,21.11
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,36.66,27.81
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,41.15,32.18
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,45.72,36.44
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,54.03,43.88
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,58.55,47.73
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,61.75,50.3
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,64.84,52.72
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,67.32,54.58
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,69.71,56.33
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,71.54,57.69
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,73.28,58.98
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,105.42,61.75
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,166.75,92.89
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,226.87,137.71
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,286.35,188.76
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,343.74,240.28
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,399.8,290.89
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,453.37,339.38
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,504.84,385.08
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,552.54,426.12
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,597.48,463.83
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,637.86,497.79
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,674.98,528.56
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,705.96,553.48
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,733.21,575.24
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,754.03,591.93
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,770.89,605.09
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,779.55,612.51
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,784.19,617.2
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,778.69,614.66
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,769.34,609.18
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,753.36,597.72
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,725.62,576.86
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,677.41,542.14
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,626.23,502.38
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,536.47,428.43
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,445.94,337.14
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,224.93,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,10.23,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,21.74,11.06
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,29.34,20.35
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,40.22,30.62
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,45.24,35.37
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,50.32,39.96
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,53.59,42.76
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,56.9,45.49
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,59.59,47.59
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,62.26,49.63
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,64.41,51.18
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,73.55,58.79
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,75.25,60.01
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,76.87,61.17
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,104.59,62.56
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,161.82,90.39
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,218.58,131.67
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,274.82,178.9
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,328.76,226.77
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,381.61,274.18
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,431.88,319.66
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,480.13,362.66
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,524.75,401.18
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,566.72,436.62
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,604.01,468.29
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,638.17,496.92
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,665.69,520.23
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,689.59,540.49
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,707.55,555.76
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,721.75,567.02
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,731.99,575.53
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,731.43,576.21
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,722.24,570.76
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,709.17,562.24
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,680.55,540.87
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,648.33,516.03
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,601.62,480.57
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,547.25,436.9
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,454.75,360.84
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,363.31,271.21
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,183.65,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,11.41,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,21.67,9.86
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,35.15,24.33
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,48.52,36.59
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,61.16,48.07
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,73.5,59.09
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,84.82,68.89
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,95.84,78.22
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,107.43,87.9
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,118.63,97.11
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,106.53,86.37
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,95.81,76.88
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,118.59,95.9
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,140.51,113.95
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,153.62,118.63
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,169.32,130.07
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,178.69,136.91
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,195.4,149.85
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,227.98,174.31
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,267.64,204.95
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,259.4,199.98
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,248.28,192.27
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,259.82,201.39
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,272.02,211.01
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,255.96,199.21
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,237.46,185.29
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,189.78,147.76
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,150.47,116.41
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,124.22,95.54
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,97.43,74.04
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,159.27,125.08
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,220.25,174.87
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,203.45,162.0
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,186.04,148.59
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,161.94,129.09
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,137.02,108.58
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,97.41,75.74
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,70.72,53.04
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,47.32,32.99
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,21.4,10.54
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,9.91,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,9.83,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.79,8.95
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,28.38,19.03
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,36.15,26.52
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,44.7,34.46
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,50.22,39.51
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,53.14,42.08
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,56.15,44.64
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,58.91,46.9
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,61.65,49.11
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,69.7,55.85
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,71.76,57.27
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,73.53,58.68
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,75.23,60.02
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,99.19,60.5
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,157.68,87.69
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,215.37,129.09
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,272.59,177.08
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,328.21,226.49
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,382.79,275.52
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,434.64,322.46
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,484.52,366.85
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,530.85,406.71
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,574.62,443.41
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,613.22,475.79
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,648.64,504.95
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,679.21,530.22
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,706.25,552.45
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,726.02,568.52
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,741.94,580.5
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,749.73,586.99
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,753.59,590.77
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,747.57,587.61
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,745.74,587.28
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,721.87,569.68
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,694.41,548.74
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,645.29,511.65
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,593.38,469.93
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,503.55,396.32
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,413.27,304.2
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,207.54,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,9.44,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,19.98,7.8
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,28.72,19.43
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,37.5,27.84
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,42.86,32.96
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,48.26,37.94
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,57.33,45.94
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,62.29,50.11
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,65.53,52.67
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,68.75,55.15
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,71.69,57.35
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,74.58,59.47
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,75.97,60.4
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,77.36,61.35
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,99.29,62.42
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,156.3,88.98
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,211.6,127.8
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,266.7,172.87
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,319.68,218.69
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,374.07,266.0
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,423.02,309.47
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,470.15,350.71
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,513.16,387.37
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,553.61,421.11
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,592.88,453.49
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,626.78,481.28
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,654.55,503.12
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,678.74,521.92
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,695.97,536.19
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,709.39,547.42
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,600.99,468.3
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,453.05,357.3
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,577.63,455.94
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,692.7,540.64
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,661.91,517.55
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,627.76,492.36
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,572.69,451.95
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,515.22,407.26
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,416.78,327.68
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,318.88,233.51
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,161.37,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,10.62,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,20.5,6.98
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,30.84,20.69
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,43.88,32.8
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,50.72,39.17
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,57.56,45.33
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,66.07,52.75
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,74.29,59.76
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,40.3,29.93
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,11.42,4.45
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,12.96,5.77
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,14.5,7.07
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,15.66,8.05
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,16.81,9.03
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,32.95,21.77
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,49.16,35.04
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,66.61,49.29
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,83.52,63.03
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,91.46,69.43
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,99.51,75.93
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,142.41,110.36
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,187.29,146.15
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,147.04,114.15
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,104.49,79.98
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,94.91,72.46
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,85.16,64.72
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,216.45,172.75
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,347.37,277.92
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,378.05,303.71
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,425.76,343.04
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,332.06,268.68
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,232.79,187.91
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,213.43,172.98
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,193.56,157.15
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,170.88,138.62
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,147.39,119.07
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,227.79,188.12
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,307.81,253.68
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,234.28,189.49
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,158.33,116.51
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,76.62,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,10.62,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,20.35,6.03
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,32.36,22.33
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,44.34,33.81
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,52.59,41.61
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,60.8,49.13
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,69.67,56.93
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,75.16,61.53
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,78.9,64.6
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,82.64,67.6
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,85.17,69.38
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,87.73,71.15
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,89.14,72.06
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,90.6,73.02
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,105.55,71.83
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,157.05,94.82
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,217.48,147.11
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,255.99,186.86
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,284.14,210.72
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,311.0,233.7
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,304.89,233.02
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,291.19,225.1
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,258.8,200.87
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,224.93,174.74
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,193.08,150.11
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,166.23,129.06
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,145.56,112.57
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,124.05,95.29
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,221.06,174.83
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,333.95,264.92
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,304.12,241.59
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,256.02,204.32
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,238.14,191.13
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,219.56,176.97
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,194.78,157.15
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,169.05,136.14
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,139.16,111.33
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,108.06,84.92
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,72.6,54.28
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,27.47,15.07
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,11.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,9.44,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,19.77,4.34
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,29.98,19.99
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,40.16,29.81
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,46.41,35.76
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,52.69,41.52
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,73.59,59.95
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,96.41,79.71
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,108.01,89.52
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,119.19,98.85
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,129.17,106.85
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,139.0,114.62
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,110.86,90.15
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,84.71,67.48
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,91.56,69.63
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,98.68,75.01
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,110.47,84.45
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,122.47,94.03
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,150.9,116.21
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,181.08,139.73
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,222.75,172.05
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,270.11,209.25
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,215.34,166.85
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,147.52,113.18
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,173.02,133.74
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,200.67,156.0
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,244.92,191.48
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,283.14,222.18
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,312.71,246.94
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,329.97,262.34
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,369.28,295.92
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,426.36,343.16
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,408.39,330.34
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,388.52,315.87
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,358.93,292.62
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,327.64,267.36
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,285.9,233.08
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,243.01,196.64
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,181.26,142.91
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,102.63,71.63
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,34.93,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,9.44,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,18.29,1.87
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,29.58,18.82
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,39.5,28.28
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,45.83,34.16
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,52.22,39.88
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,72.66,57.6
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,94.72,76.47
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,101.59,82.06
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,110.0,88.87
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,66.27,51.28
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,14.5,6.8
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,41.89,30.21
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,72.66,56.27
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,91.64,60.1
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,147.87,81.02
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,204.84,119.13
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,261.71,165.15
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,316.85,213.3
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,371.47,262.2
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,423.3,308.97
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,473.31,353.51
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,519.96,394.59
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,564.31,432.95
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,602.82,467.24
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,638.15,498.58
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,668.76,524.94
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,695.88,548.28
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,609.94,482.55
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,473.97,377.01
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,600.48,478.87
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,700.64,557.04
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,719.35,570.66
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,735.09,582.43
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,709.52,563.53
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,680.26,541.04
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,628.52,501.28
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,573.91,456.77
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,477.65,376.85
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,393.48,285.3
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,161.71,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,8.65,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.17,0.4
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.65,17.74
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,37.19,26.99
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,43.23,32.74
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,49.33,38.34
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,55.71,44.01
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,61.94,49.42
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,87.84,71.83
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,113.96,93.98
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,96.11,78.02
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,80.33,64.01
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,81.69,64.91
