Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,83.09,65.83
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,93.89,64.9
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,148.48,86.82
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,207.34,126.91
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,260.06,169.17
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,308.9,210.11
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,361.91,255.5
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,411.36,299.58
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,459.17,341.63
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,503.11,379.12
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,544.7,413.76
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,584.7,447.21
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,619.67,476.32
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,650.23,501.97
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,677.6,524.96
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,696.83,541.51
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,712.28,555.1
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,722.57,564.07
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,729.11,570.43
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,722.25,566.38
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,711.48,559.22
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,686.48,541.4
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,657.87,519.99
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,605.33,480.75
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,558.28,443.03
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,464.01,365.71
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,370.77,268.83
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,150.53,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,7.47,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.25,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,25.59,16.21
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,34.13,24.81
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,39.35,29.91
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,44.66,34.89
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,48.17,38.01
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,51.74,41.06
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,59.5,47.86
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,62.66,50.48
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,64.95,52.28
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,67.15,53.99
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,69.09,55.47
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,70.94,56.86
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,79.0,63.66
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,138.16,75.03
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,197.44,114.85
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,256.43,163.67
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,314.09,215.11
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,370.78,266.79
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,424.64,316.5
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,476.61,363.76
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,524.84,406.3
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,570.57,445.63
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,611.94,481.49
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,650.17,514.12
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,683.05,542.06
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,712.38,566.82
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,735.02,586.19
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,753.78,601.07
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,763.82,609.42
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,769.82,614.91
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,765.54,613.01
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,757.35,607.98
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,735.13,591.96
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,717.07,578.06
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,670.3,541.34
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,620.67,499.75
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,532.19,424.65
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,443.44,324.81
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,192.04,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.81,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,24.68,15.51
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,33.63,24.57
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,42.45,32.98
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,48.42,38.62
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,52.86,42.61
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,57.28,46.43
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,60.34,48.92
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,63.39,51.34
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,65.86,53.21
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,68.3,55.01
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,69.89,56.17
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,78.7,63.64
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,84.95,68.69
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,141.5,80.45
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,197.53,117.4
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,253.26,162.84
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,307.32,210.43
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,360.43,258.24
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,410.74,304.23
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,459.21,347.95
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,504.08,387.26
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,546.5,423.55
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,584.67,456.34
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,619.87,486.08
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,534.01,421.13
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,386.04,306.05
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,557.17,443.83
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,714.1,566.44
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,686.54,546.12
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,656.59,525.26
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,679.99,544.09
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,704.84,563.22
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,679.48,543.58
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,650.42,520.66
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,604.99,486.76
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,551.37,443.99
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,458.46,366.64
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,366.55,269.24
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,148.6,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.13,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,22.53,13.29
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,35.47,25.83
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,49.27,38.64
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,62.94,51.16
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,75.61,62.56
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,86.05,71.76
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,99.9,83.81
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,115.0,96.77
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,116.96,97.89
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,127.08,106.08
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,139.74,116.56
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,151.52,126.2
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,163.13,135.65
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,179.88,139.5
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,162.29,126.17
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,136.78,107.38
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,139.99,109.95
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,143.22,112.55
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,80.36,61.11
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,14.54,6.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,46.48,33.18
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,78.66,59.86
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,55.75,40.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,32.96,21.97
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,29.87,19.42
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,26.79,16.87
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,179.15,145.77
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,342.34,280.36
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,240.34,196.66
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,135.05,108.18
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,121.03,96.89
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,106.82,85.19
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,92.43,73.14
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,77.77,60.69
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,61.93,47.17
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,45.45,32.91
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,30.01,19.35
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,5.89
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.75,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.51,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,1.89,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,35.93,27.17
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,67.38,55.59
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,91.46,77.08
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,114.52,97.46
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,67.55,55.31
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,12.98,6.09
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,12.99,6.08
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,12.99,5.58
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,11.85,4.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,53.05,39.86
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,94.92,75.27
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,53.06,39.72
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,10.71,3.53
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,16.84,8.8
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,22.98,14.07
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,30.28,20.34
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,37.58,26.63
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,51.85,38.88
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,66.17,51.19
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,52.59,39.65
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,39.06,28.11
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,27.9,18.53
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,16.77,8.93
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,15.23,7.63
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,13.7,6.31
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,11.78,4.65
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,9.87,2.98
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,7.96,1.3
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.06,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,9.86,3.11
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,14.82,7.76
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,19.79,12.4
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,24.78,16.97
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,29.77,21.48
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,17.14,9.96
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.33,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.09,0.0
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,16.41,9.18
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,26.77,18.49
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,19.88,12.22
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,12.99,5.5
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,102.45,80.48
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,186.76,149.58
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,171.06,137.46
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,147.32,118.56
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,171.25,138.3
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,200.18,162.27
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,165.86,134.18
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,131.91,106.05
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,114.34,91.41
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,96.34,76.36
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,87.75,69.2
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,79.03,61.91
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,68.16,52.78
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,57.61,43.87
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,51.01,38.33
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,44.43,32.76
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,39.79,28.84
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,35.16,24.9
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,30.15,20.58
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,25.16,16.23
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,20.18,11.87
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,15.2,7.46
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,10.24,3.01
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.75,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.18,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.27,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.2,0.25
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,12.15,5.18
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,17.5,10.24
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,22.86,15.28
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,28.62,20.59
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,34.39,25.82
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,53.66,43.3
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,71.43,59.25
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,104.07,88.15
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,134.82,114.89
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,142.95,121.72
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,150.84,128.34
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,126.73,106.84
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,103.2,82.08
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,99.63,79.02
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,95.76,75.7
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,118.39,94.5
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,141.6,113.69
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,182.93,147.22
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,228.53,184.31
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,230.07,185.95
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,230.86,187.06
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,201.11,163.1
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,160.32,129.63
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,152.58,123.24
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,144.52,116.52
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,109.61,87.53
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,74.53,58.05
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,42.9,31.24
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,4.88
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.27
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,306.49,263.06
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,582.53,485.87
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,526.22,437.65
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,467.18,387.36
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,384.07,314.29
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,301.94,225.48
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,117.29,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,6.69,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,13.38,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.48,12.61
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,31.13,22.11
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,40.22,30.83
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,46.68,36.96
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,50.05,40.02
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,53.52,43.03
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,56.34,45.43
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,59.15,47.78
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,61.07,49.29
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,69.44,56.53
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,71.65,58.36
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,73.77,60.11
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,110.71,92.36
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,179.98,138.83
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,204.8,155.95
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,230.66,176.38
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,225.39,176.21
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,208.4,165.77
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,187.12,149.31
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,158.83,126.69
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,158.03,125.93
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,157.08,125.04
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,128.42,101.6
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,98.74,77.13
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,96.67,75.54
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,94.62,73.94
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,116.42,92.31
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,140.35,112.45
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,119.13,94.94
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,97.37,76.86
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,87.35,68.75
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,77.23,60.44
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,359.26,304.7
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,593.66,495.75
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,536.17,447.12
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,475.93,395.67
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,371.22,305.4
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,271.83,204.04
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,100.8,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,23.91,13.68
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.71,25.49
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,41.52,32.26
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,48.37,38.82
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,53.74,43.74
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,59.08,48.45
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,62.75,51.63
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,66.4,54.72
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,76.16,63.12
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,99.02,82.96
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,104.14,87.24
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,109.2,91.47
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,114.49,95.74
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,120.56,96.16
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,103.43,81.62
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,84.83,65.94
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,132.98,105.07
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,182.63,144.66
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,193.11,152.89
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,204.62,162.14
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,208.59,165.45
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,212.45,168.68
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,210.5,167.28
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,208.06,165.5
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,175.71,139.48
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,150.97,119.47
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,144.09,114.35
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,137.09,108.98
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,114.68,90.81
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,91.79,72.01
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,82.13,64.13
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,72.37,56.05
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,336.51,281.01
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,553.01,452.15
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,495.04,405.0
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,433.5,355.13
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,345.23,280.12
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,258.82,192.55
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,95.1,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,24.15,13.53
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,37.13,27.64
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,48.9,39.1
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,60.43,50.14
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,65.56,55.1
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,70.73,59.93
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,89.84,77.46
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,106.13,92.25
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,117.76,102.48
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,129.0,112.24
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,139.79,121.73
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,147.09,128.06
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,154.86,134.55
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,179.05,141.73
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,163.19,129.88
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,132.73,108.9
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,136.19,111.78
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,139.7,114.72
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,187.65,154.94
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,241.15,200.34
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,247.72,206.49
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,254.09,212.52
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,214.1,179.09
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,161.59,134.33
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,151.32,125.72
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,140.56,116.61
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,214.98,182.6
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,301.39,258.69
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,394.03,341.62
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,492.36,428.66
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,477.02,416.39
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,459.17,401.91
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,436.29,382.99
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,411.07,361.35
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,371.59,326.54
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,330.56,288.79
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,270.91,232.14
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,210.99,164.69
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,105.07,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.82,10.81
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,30.27,21.86
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,39.3,30.78
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,45.77,37.1
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,50.32,41.45
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,54.9,45.68
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,58.06,48.49
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,61.23,51.23
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,63.46,53.08
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,65.68,54.88
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,74.02,62.26
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,76.12,63.9
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,77.39,64.81
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,121.56,72.69
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,178.19,106.86
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,234.61,152.38
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,289.5,201.72
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,343.39,251.91
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,394.61,300.36
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,444.07,346.47
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,490.26,388.17
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,534.04,426.5
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,419.6,341.21
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,241.02,197.19
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,227.88,187.4
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,213.26,175.63
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,197.16,162.59
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,167.46,138.05
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,140.5,115.48
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,112.53,91.72
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,101.93,82.9
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,91.23,73.88
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,392.38,335.3
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,644.04,533.02
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,592.16,489.58
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,537.76,444.91
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,446.02,366.4
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,354.98,270.67
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,178.73,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
