Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,11.8,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,23.89,12.64
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,35.48,26.23
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,43.02,33.82
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,50.6,41.13
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,55.56,45.82
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,60.55,50.37
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,63.82,53.23
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,67.1,56.02
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,69.2,57.58
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,77.18,64.41
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,82.16,68.72
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,109.08,92.55
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,119.55,101.41
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,131.04,106.06
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,139.82,113.07
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,149.01,120.5
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,139.13,112.19
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,127.88,102.77
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,127.19,102.2
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,126.42,101.56
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,128.28,102.96
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,130.21,104.42
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,114.66,91.53
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,98.71,78.27
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,90.56,71.39
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,82.28,64.39
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,86.71,68.26
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,91.49,72.44
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,72.76,56.71
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,54.48,41.25
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,368.4,313.58
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,661.94,548.98
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,634.93,525.77
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,604.52,501.59
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,550.83,458.29
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,494.57,410.68
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,400.79,329.58
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,307.63,234.43
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,156.28,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,10.23,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,20.62,9.24
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,30.71,21.1
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,36.87,27.2
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,43.12,33.09
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,48.29,37.84
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,53.42,42.41
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,61.21,49.35
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,64.55,52.24
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,62.86,50.52
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,76.91,62.72
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,99.82,82.54
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,121.8,101.32
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,127.74,106.05
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,134.89,106.68
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,156.08,122.93
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,175.71,137.79
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,184.61,144.81
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,193.47,151.9
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,200.21,157.61
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,206.85,163.26
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,278.49,220.04
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,365.15,289.47
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,323.47,257.93
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,270.89,216.5
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,340.11,273.38
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,418.34,336.97
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,406.4,328.34
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,391.56,317.39
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,422.87,344.81
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,454.28,372.26
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,438.66,361.18
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,421.03,348.28
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,399.25,331.93
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,375.45,313.25
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,336.25,280.48
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,312.84,258.94
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,237.02,193.31
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,196.35,146.98
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,86.64,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,9.44,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,19.8,8.41
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,29.94,20.76
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,36.54,27.35
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,43.21,33.72
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,47.7,37.93
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,56.53,45.93
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,59.54,48.54
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,62.57,51.09
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,65.06,53.0
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,67.53,54.87
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,69.49,56.37
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,71.42,57.85
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,72.54,58.6
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,109.17,64.24
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,169.75,99.74
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,223.59,141.04
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,275.62,185.87
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,327.32,232.41
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,377.16,278.33
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,425.36,322.2
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,469.56,361.19
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,511.43,396.97
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,549.25,429.12
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,584.21,457.96
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,613.33,480.88
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,639.1,500.49
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,664.39,520.29
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,681.32,533.69
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,687.71,539.54
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,690.06,541.73
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,682.97,538.14
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,671.99,531.62
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,645.95,512.76
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,622.05,494.76
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,572.76,457.92
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,521.07,416.98
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,432.41,344.68
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,344.37,257.63
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,174.58,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,20.24,7.92
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,33.74,23.43
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,41.68,31.18
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,49.65,38.6
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,54.24,42.83
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,58.92,46.96
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,62.21,49.75
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,65.52,52.48
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,67.67,54.03
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,75.59,60.58
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,77.33,61.82
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,79.09,63.07
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,79.42,63.11
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,112.49,66.98
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,165.89,95.7
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,219.43,135.64
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,273.49,180.52
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,324.12,225.1
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,374.4,270.88
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,423.08,314.94
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,468.03,354.66
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,510.65,391.53
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,548.83,425.81
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,584.17,457.36
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,614.5,483.76
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,641.56,507.27
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,661.8,526.2
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,678.43,542.25
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,691.09,553.69
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,693.79,557.15
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,688.31,554.84
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,678.98,549.46
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,655.54,533.08
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,628.49,513.06
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,580.45,475.73
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,537.36,439.87
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,450.53,365.59
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,364.35,277.16
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,184.59,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,8.65,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,20.96,8.13
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,33.01,23.44
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,41.0,31.46
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,49.02,39.12
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,55.09,44.72
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,61.1,50.08
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,75.1,62.58
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,98.28,83.1
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,107.73,90.95
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,117.06,98.59
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,125.34,105.41
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,133.5,112.06
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,147.92,124.07
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,170.53,133.09
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,190.57,146.33
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,210.95,161.94
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,238.64,182.39
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,272.39,208.7
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,262.15,204.72
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,239.64,189.64
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,242.72,192.5
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,244.92,194.48
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,232.19,184.85
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,217.25,173.27
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,221.17,176.59
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,225.39,180.15
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,225.82,181.11
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,226.38,182.23
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,183.27,147.22
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,125.95,99.89
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,113.73,90.19
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,101.36,80.15
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,371.49,310.56
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,589.79,485.37
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,536.79,441.88
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,481.07,395.89
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,390.44,318.73
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,300.14,230.12
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,154.92,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,6.82,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,12.16,5.05
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,19.81,12.33
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,27.48,19.58
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,34.79,26.39
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,42.11,33.11
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,49.45,39.74
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,56.64,46.13
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,53.32,42.93
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,49.84,39.61
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,68.05,55.9
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,85.02,70.94
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,92.12,76.96
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,99.41,79.38
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,139.77,112.23
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,178.48,143.07
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,181.73,145.78
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,183.55,147.43
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,189.58,152.57
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,195.53,157.65
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,199.13,160.53
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,202.6,163.3
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,172.19,138.64
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,145.51,116.79
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,159.04,128.07
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,173.86,140.34
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,285.42,233.79
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,396.79,324.79
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,520.37,425.22
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,641.68,521.47
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,627.27,511.72
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,608.87,499.7
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,578.48,476.97
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,544.48,450.55
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,485.53,403.75
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,428.32,356.02
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,343.5,282.63
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,260.04,201.1
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,132.56,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,15.77,3.52
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,32.15,22.26
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,39.73,29.88
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,47.37,37.13
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,51.67,41.1
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,56.08,44.98
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,59.47,47.91
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,62.87,50.77
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,69.36,56.32
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,70.71,57.27
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,71.33,57.58
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,91.12,74.64
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,88.01,71.49
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,84.87,65.26
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,110.67,86.18
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,136.85,107.12
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,142.82,111.62
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,148.97,116.32
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,150.61,117.67
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,152.19,119.01
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,133.07,103.46
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,112.87,87.0
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,114.57,88.47
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,116.37,90.02
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,112.13,86.51
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,107.83,82.98
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,390.83,316.49
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,659.57,527.57
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,668.26,535.01
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,673.25,540.33
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,666.24,536.18
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,659.96,532.68
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,633.17,512.31
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,602.94,488.59
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,553.74,450.16
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,501.93,407.54
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,414.69,333.63
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,327.61,249.32
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,169.2,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,14.55,1.94
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,29.7,19.23
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,37.36,26.67
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,45.07,33.74
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,50.83,38.93
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,56.55,43.93
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,60.24,47.13
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,63.93,50.27
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,67.33,53.01
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,70.68,55.67
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,59.33,45.67
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,60.71,46.66
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,74.06,57.86
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,86.96,65.45
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,107.33,81.8
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,127.95,98.26
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,162.36,124.37
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,203.2,155.63
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,194.13,149.21
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,179.76,138.42
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,223.21,172.11
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,269.85,208.35
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,245.09,189.66
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,216.14,167.29
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,230.59,179.2
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,246.49,192.28
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,241.68,188.92
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,236.4,185.26
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,417.41,332.35
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,605.81,479.24
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,593.16,469.67
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,576.47,457.66
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,557.35,443.63
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,535.18,426.14
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,489.71,391.44
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,441.74,352.99
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,371.98,294.66
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,302.6,227.32
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,157.48,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,4.92,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,9.87,3.25
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,15.59,8.91
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,21.33,14.5
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,27.08,20.08
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,32.85,25.62
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,38.63,31.04
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,44.42,36.4
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,61.15,51.97
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,76.78,66.34
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,108.11,95.09
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,138.02,122.19
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,142.51,126.05
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,157.59,126.9
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,187.51,148.12
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,213.03,171.52
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,244.2,194.24
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,286.57,228.64
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,250.95,206.8
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,189.69,159.56
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,236.67,199.7
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,294.65,249.74
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,313.05,266.5
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,332.51,284.36
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,354.68,304.33
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,390.56,335.93
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,296.97,256.23
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,193.67,165.69
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,335.94,293.99
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,473.02,415.83
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,588.44,519.31
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,693.24,610.62
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,671.09,592.01
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,645.12,569.78
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,604.11,533.14
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,554.43,487.0
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,471.77,409.77
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,389.02,321.24
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,200.43,3.04
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,12.27,0.16
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,27.52,19.12
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,34.47,26.51
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,41.5,33.52
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,45.74,37.7
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,50.04,41.78
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,53.34,44.81
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,56.64,47.76
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,59.36,50.11
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,68.11,58.04
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,70.41,60.04
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,72.61,61.95
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,73.96,62.96
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,97.97,63.7
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,154.7,91.72
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,211.39,134.85
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,267.02,184.7
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,321.61,236.66
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,359.6,279.25
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,385.42,309.56
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,449.04,365.24
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,516.16,423.97
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,517.05,429.78
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,501.7,420.42
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,579.65,486.97
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,654.85,550.76
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,596.46,503.84
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,507.35,430.89
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,618.16,525.89
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,718.74,609.41
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,715.09,606.3
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,707.45,600.47
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,685.05,582.93
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,658.87,561.67
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,613.46,524.45
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,564.85,482.28
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,479.03,405.74
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,403.47,326.79
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,207.5,21.18
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
