Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,13.38,0.0
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,27.38,18.56
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,34.78,26.29
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,42.22,33.58
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,47.06,38.18
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,51.93,42.64
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,55.47,45.81
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,63.81,53.3
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,66.23,55.17
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,68.65,57.01
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,70.56,58.48
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,72.46,59.94
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,73.56,60.67
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,94.58,61.02
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,148.7,86.5
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,202.97,125.57
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,259.26,172.85
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,310.09,218.44
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,359.32,263.89
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,407.06,307.84
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,451.22,347.67
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,493.24,384.83
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,531.18,418.44
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,569.36,451.36
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,599.85,477.33
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,627.09,500.36
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,647.55,518.54
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,664.37,533.79
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,667.66,538.53
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,666.45,539.58
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,663.77,538.95
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,654.08,532.88
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,630.36,514.9
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,603.26,493.71
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,555.63,457.23
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,505.4,416.61
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,424.58,348.24
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,343.78,271.3
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,179.77,30.4
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,12.98,0.0
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,26.56,17.34
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,33.99,24.98
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,41.47,32.17
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,45.98,36.4
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,50.54,40.49
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,58.17,47.23
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,61.61,50.06
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,64.11,51.99
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,66.61,53.89
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,68.58,55.4
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,70.54,56.89
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,72.01,57.96
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,91.77,58.33
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,145.94,83.17
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,205.4,126.42
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,257.58,170.35
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,309.33,216.88
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,338.27,253.25
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,337.86,262.44
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,344.26,270.73
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,337.38,267.38
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,451.38,358.93
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,568.07,453.14
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,601.44,481.03
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,628.55,503.9
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,650.11,522.69
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,668.07,538.39
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,675.29,545.6
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,678.46,549.16
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,672.65,545.64
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,662.94,538.91
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,644.07,523.91
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,617.72,502.49
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,571.68,466.75
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,523.05,426.94
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,441.88,359.01
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,360.58,282.71
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,188.72,45.18
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,13.36,0.0
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,27.24,17.68
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,34.98,25.62
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,42.77,33.05
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,47.94,37.93
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,53.15,42.67
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,56.62,45.72
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,60.1,48.7
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,67.8,55.41
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,70.53,57.6
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,72.38,59.0
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,74.23,60.39
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,75.62,61.37
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,93.24,61.15
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,146.14,84.8
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,199.25,122.48
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,254.0,167.64
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,304.69,212.57
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,354.16,258.59
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,402.09,303.09
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,446.69,343.7
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,488.89,381.29
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,527.41,415.74
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,563.22,447.26
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,592.96,473.43
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,623.81,499.75
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,645.36,518.67
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,663.33,534.58
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,670.46,541.96
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,673.54,545.55
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,668.14,542.48
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,658.88,536.29
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,634.86,518.4
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,612.97,501.4
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,567.76,465.61
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,519.99,425.95
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,436.8,355.85
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,353.34,278.22
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,186.26,57.11
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,5.3,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,10.63,3.36
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,17.51,9.87
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,24.41,16.26
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,32.09,23.28
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,39.8,30.22
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,46.74,36.38
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,53.71,42.45
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,60.04,47.89
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,66.32,53.22
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,71.86,57.83
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,77.35,62.37
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,79.31,63.82
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,81.28,62.3
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,112.67,87.73
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,144.43,113.05
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,145.15,113.38
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,145.47,113.47
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,167.81,131.16
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,194.14,152.15
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,133.0,103.18
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,70.1,52.12
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,123.16,95.47
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,179.58,141.11
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,201.89,159.01
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,217.94,171.99
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,175.63,138.2
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,142.78,111.67
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,403.69,326.13
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,631.8,504.07
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,622.43,496.56
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,609.37,487.01
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,581.75,464.92
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,550.63,439.45
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,499.59,401.28
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,445.77,359.04
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,357.84,286.98
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,274.91,213.02
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,144.66,50.7
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,13.4,0.0
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,28.69,17.82
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,37.06,26.21
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,45.45,33.99
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,51.18,39.2
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,56.92,44.24
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,60.54,47.3
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,64.18,50.29
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,65.96,51.62
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,67.81,52.99
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,75.54,59.49
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,77.65,61.16
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,111.06,89.25
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,155.58,117.72
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,173.06,128.91
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,176.16,134.54
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,166.12,127.13
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,152.57,116.95
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,131.16,100.09
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,108.03,81.74
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,209.83,161.24
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,318.97,245.75
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,220.37,170.38
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,96.18,72.03
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,111.95,84.83
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,128.64,98.28
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,165.07,128.25
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,218.67,171.94
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,161.15,125.91
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,93.06,70.59
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,84.32,63.8
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,75.52,56.84
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,336.15,275.0
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,553.13,446.99
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,502.8,406.95
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,449.72,364.14
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,364.94,293.73
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,285.96,222.37
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,150.77,60.67
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,13.37,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,26.24,15.74
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,39.13,27.88
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,51.77,39.28
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,63.7,49.88
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,75.33,60.01
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,86.23,69.47
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,96.83,78.53
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,107.26,87.18
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,117.36,95.46
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,128.15,104.22
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,142.33,115.77
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,148.77,120.73
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,157.96,121.08
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,181.49,132.66
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,214.39,152.12
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,243.43,175.91
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,270.68,199.39
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,320.15,233.82
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,390.51,288.08
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,379.7,288.68
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,334.03,258.13
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,248.21,192.79
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,133.67,102.08
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,105.29,79.54
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,76.53,56.5
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,78.32,58.17
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,80.25,59.97
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,141.7,110.59
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,205.02,162.36
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,395.22,320.63
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,586.57,474.81
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,544.33,441.66
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,506.94,412.07
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,453.41,369.57
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,398.25,324.03
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,312.7,251.44
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,212.78,164.66
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,109.24,47.72
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,12.57,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,25.64,15.13
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,32.63,22.22
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,39.71,28.73
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,44.57,33.13
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,49.45,37.41
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,75.58,59.87
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,102.83,82.93
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,113.51,91.64
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,123.89,99.99
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,113.27,90.84
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,108.73,86.85
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,106.65,84.78
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,104.51,78.95
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,147.07,108.12
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,210.22,151.1
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,217.75,160.67
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,212.4,160.31
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,284.97,206.89
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,390.06,283.17
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,434.47,322.26
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,477.03,359.3
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,514.6,391.63
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,549.48,421.12
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,431.25,334.09
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,254.3,196.66
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,132.94,101.99
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,14.5,6.17
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,110.48,84.89
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,224.5,176.25
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,211.01,166.05
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,196.92,155.51
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,177.39,140.06
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,157.12,123.76
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,132.72,104.19
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,107.36,83.3
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,75.73,56.48
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,34.96,22.06
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,14.13,1.7
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,7.6,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,15.24,6.82
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,26.38,17.2
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,37.06,26.94
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,48.32,37.02
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,59.46,46.84
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,70.17,56.11
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,80.76,65.12
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,90.29,73.06
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,99.7,80.81
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,122.38,99.92
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,142.04,116.26
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,147.36,120.22
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,151.36,115.27
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,160.69,119.46
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,153.0,117.99
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,151.15,116.38
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,148.39,114.1
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,171.53,132.05
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,198.63,153.17
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,241.38,186.02
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,296.92,229.08
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,363.03,280.34
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,440.66,340.52
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,512.98,397.23
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,597.66,462.83
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,615.95,478.03
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,630.72,490.92
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,630.8,492.69
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,626.43,491.08
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,616.26,485.62
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,602.32,477.09
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,572.64,455.43
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,539.29,430.37
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,483.61,387.9
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,432.45,346.94
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,354.33,282.84
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,276.74,215.23
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,149.59,79.82
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,7.98,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,16.01,7.31
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,28.1,18.43
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,39.75,28.89
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,51.95,39.69
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,64.01,50.2
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,75.63,60.14
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,87.11,69.81
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,90.91,72.79
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,94.58,75.6
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,102.66,82.29
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,110.64,88.85
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,94.78,75.12
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,103.28,82.0
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,151.01,92.42
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,199.56,124.57
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,246.24,168.41
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,275.91,199.75
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,322.04,233.16
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,383.47,280.8
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,399.86,300.06
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,405.89,309.23
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,463.21,355.2
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,532.78,410.63
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,493.69,382.46
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,433.99,337.34
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,438.64,343.2
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,441.37,347.27
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,540.25,426.24
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,635.72,501.42
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,628.06,496.84
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,616.69,489.62
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,593.66,472.16
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,567.25,451.62
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,520.11,416.09
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,470.06,376.64
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,394.55,314.61
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,318.08,247.55
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,170.1,96.81
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,21.82,12.38
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,35.08,25.19
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,48.2,37.39
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,60.94,49.14
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,73.58,60.64
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,85.17,71.03
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,96.65,81.18
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,107.06,90.11
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,117.34,98.82
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,129.68,109.44
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,141.3,119.37
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,148.87,125.75
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,158.02,133.5
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,181.55,140.02
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,209.62,159.48
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,234.54,178.83
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,263.98,203.16
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,268.2,210.73
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,265.33,211.5
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,327.93,261.32
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,406.55,325.5
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,431.26,347.92
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,454.6,369.01
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,331.03,270.63
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,166.86,134.37
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,161.28,130.13
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,155.59,125.65
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,277.76,230.19
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,397.86,331.18
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,387.94,323.83
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,376.25,315.23
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,535.44,449.51
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,679.97,564.12
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,640.18,532.38
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,597.09,496.96
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,522.61,433.31
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,456.72,370.96
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,254.27,161.32
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.51,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.02,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,4.92,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,6.82,0.55
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,9.1,2.69
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,11.39,4.8
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,13.69,6.88
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,15.99,8.94
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,66.39,54.41
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,110.44,93.28
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,119.11,100.63
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,127.65,107.89
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,136.55,115.21
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,150.65,126.99
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,171.68,133.22
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,209.88,158.43
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,198.1,153.71
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,172.99,138.12
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,189.44,151.4
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,209.03,167.27
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,214.6,172.1
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,220.04,176.87
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,202.73,163.21
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,175.73,141.45
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,150.99,121.35
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,124.99,99.92
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,132.48,106.64
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,140.77,114.04
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,102.69,82.22
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,64.82,50.17
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,58.75,45.12
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,52.93,40.22
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,45.97,34.28
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,39.02,28.3
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,32.08,22.31
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,25.17,16.24
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,18.65,10.41
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,12.16,4.56
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
